Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.96,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,17.6,6.88
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,35.96,25.05
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,52.43,40.18
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,71.74,57.65
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,90.56,74.49
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,107.83,89.68
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,124.84,104.36
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,155.37,130.48
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,174.78,146.68
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,277.73,235.27
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,375.02,315.57
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,355.13,296.98
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,325.51,271.3
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,304.4,252.82
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,284.51,235.45
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,218.7,180.18
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,162.67,133.2
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,184.96,151.62
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,200.58,163.94
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,201.43,163.85
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,200.43,162.07
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,152.71,123.64
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,111.67,90.95
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,103.76,84.37
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,95.96,77.8
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,92.21,78.21
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,88.9,75.35
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,81.95,69.21
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,74.93,62.96
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,66.76,55.72
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,58.51,48.29
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,49.44,39.92
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,40.3,31.36
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,31.01,22.63
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,21.46,13.55
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,13.18,4.74
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.12,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.56,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,144.71,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,333.84,232.43
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,418.88,349.5
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,499.45,424.56
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,547.71,468.04
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,593.7,507.54
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,620.37,527.9
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,643.83,544.56
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,649.87,547.16
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,658.11,550.65
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,655.21,544.61
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,648.69,535.59
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,634.52,520.97
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,616.78,503.44
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,592.96,482.26
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,565.82,457.93
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,533.43,428.85
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,498.07,396.61
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,457.97,360.38
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,415.44,321.12
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,369.42,277.57
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,321.56,231.98
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,270.87,184.69
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,219.09,138.12
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,165.96,94.98
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,112.59,60.89
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,58.77,47.81
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,56.77,46.14
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,54.76,44.4
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,52.69,42.58
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,50.08,40.33
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,43.36,34.28
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,40.44,31.61
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,37.56,28.87
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,32.81,24.33
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,28.08,19.58
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,20.85,11.17
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,12.8,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,155.54,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,356.46,247.45
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,441.4,367.15
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,521.97,440.21
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,568.77,481.65
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,613.26,518.96
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,576.35,490.25
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,540.98,461.14
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,558.76,474.79
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,570.58,482.71
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,578.48,486.84
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,582.53,487.6
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,608.18,504.18
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,623.81,512.05
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,599.06,489.85
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,571.04,464.89
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,537.67,434.31
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,501.56,400.89
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,431.82,342.19
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,366.26,287.14
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,313.13,242.66
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,272.38,209.88
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,246.16,179.34
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,204.66,135.19
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,166.82,108.73
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,136.34,93.56
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,94.93,79.82
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,85.71,71.92
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,80.61,67.47
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,75.41,62.9
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,69.03,57.33
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,64.63,53.47
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,51.35,41.42
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,40.83,31.75
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,35.75,26.87
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,30.71,21.79
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.34,14.98
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,20.36,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.68,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,14.85,4.93
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,29.38,19.75
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,44.2,33.52
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,58.94,47.1
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,73.21,60.13
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,86.01,71.56
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,98.65,82.66
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,122.13,103.48
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,145.02,123.47
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,134.4,113.63
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,124.94,104.88
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,327.45,284.16
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,502.92,431.01
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,314.91,269.78
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,121.45,101.1
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,189.11,159.58
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,246.18,207.17
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,172.62,144.49
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,104.34,86.2
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,128.83,107.44
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,151.55,126.91
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,181.81,149.35
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,199.79,160.29
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,172.74,139.15
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,154.0,126.23
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,98.1,85.25
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,43.03,34.58
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,39.7,31.55
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,36.36,28.49
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,38.34,30.44
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,52.94,44.21
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,49.09,40.52
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,45.22,36.72
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,39.83,31.34
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,31.59,23.16
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,23.39,14.03
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,15.12,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,164.19,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,374.25,264.92
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,459.66,392.6
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,540.51,469.68
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,587.49,514.17
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,632.08,554.23
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,650.86,569.71
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,672.13,586.19
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,681.26,593.02
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,686.88,596.48
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,682.85,589.97
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,675.1,580.19
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,660.15,564.36
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,641.52,545.33
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,615.89,521.29
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,586.89,494.05
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,553.12,462.32
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,516.33,427.39
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,474.93,387.85
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,431.06,345.33
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,384.07,299.4
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,335.18,251.27
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,283.46,201.0
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,230.57,151.28
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,175.81,104.4
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,120.75,66.33
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,65.17,55.23
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,55.81,46.67
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,54.15,45.2
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,52.42,43.66
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,49.8,41.26
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,47.09,38.75
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,43.44,35.34
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,39.69,31.73
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,32.97,25.21
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,29.11,21.17
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,21.85,13.15
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,14.59,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,141.33,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,326.23,230.01
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,415.42,353.61
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,500.06,432.53
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,549.33,477.75
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,596.11,518.53
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,624.39,540.94
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,649.41,559.5
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,660.92,566.59
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,668.77,569.94
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,661.56,561.81
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,656.1,554.71
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,642.64,540.42
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,625.63,523.15
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,602.28,501.2
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,575.61,476.24
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,543.21,445.76
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,507.93,412.43
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,468.16,375.31
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,426.03,335.45
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,380.26,291.59
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,332.76,245.83
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,283.02,198.83
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,232.21,152.23
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,179.51,107.77
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,126.72,71.4
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,73.6,51.08
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,62.29,52.1
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,54.63,45.15
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,53.23,43.95
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,51.0,42.03
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,48.78,40.06
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,46.03,37.53
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,43.34,34.94
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,38.34,30.04
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,33.38,24.97
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,23.26,14.39
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.9,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,31.01,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,95.31,63.23
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,146.17,121.89
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,191.06,164.63
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,225.61,196.37
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,259.15,226.18
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,285.36,248.79
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,310.73,269.92
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,270.02,233.12
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,242.7,207.69
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,287.27,245.87
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,329.17,280.58
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,319.52,270.41
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,309.78,260.57
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,286.07,239.69
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,256.04,213.84
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,253.07,210.4
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,249.8,206.58
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,356.89,289.68
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,418.81,328.82
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,375.3,287.0
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,329.76,243.62
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,281.09,198.22
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,231.57,153.21
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,180.43,110.22
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,129.08,74.29
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,77.55,52.84
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,64.5,53.48
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,62.18,51.49
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,59.86,49.46
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,57.42,47.39
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,55.01,45.3
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,47.02,37.98
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,43.52,34.69
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,38.66,30.04
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,33.83,25.2
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,25.31,16.23
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.71,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.69,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.04,0.79
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,17.72,9.66
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,26.43,17.76
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,35.98,26.49
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,46.15,35.68
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,55.5,44.1
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,64.77,52.35
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,166.03,142.93
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,272.21,233.92
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,210.78,179.48
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,155.01,130.2
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,93.58,76.79
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,38.9,28.74
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,52.23,40.45
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,65.59,52.06
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,62.67,49.45
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,59.75,46.88
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,102.24,83.67
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,143.52,118.85
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,124.49,102.57
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,106.1,86.94
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,75.49,60.56
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,43.9,33.07
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,65.58,52.04
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,85.82,69.58
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,74.84,60.11
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,63.89,53.13
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,58.46,48.27
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,53.03,43.38
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,55.05,45.4
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,69.53,58.83
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,65.12,54.7
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,57.34,47.37
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,49.37,39.7
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.3,31.75
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,29.65,19.93
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.83,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.65,6.85
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,38.9,27.61
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,58.03,45.17
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,81.98,66.98
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,115.54,96.98
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,135.14,114.2
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,154.4,130.77
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,109.78,91.28
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,80.19,64.8
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,94.96,77.53
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,109.53,89.93
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,118.24,97.23
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,126.82,104.41
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,102.74,83.65
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,79.97,64.01
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,136.56,112.32
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,195.88,161.64
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,197.93,162.86
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,199.2,163.56
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,152.1,124.1
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,110.11,89.05
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,168.49,134.41
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,210.41,164.06
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,185.67,144.23
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,163.21,127.86
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,120.84,97.6
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,87.09,73.61
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,80.5,67.83
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,73.83,61.92
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,65.64,54.56
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,57.36,47.06
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,48.63,39.05
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,39.72,30.78
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,30.99,22.59
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,22.28,14.37
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,14.41,6.74
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.57,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.41,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,137.3,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,319.64,220.44
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,407.35,336.78
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,491.2,413.87
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,540.77,457.89
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,588.25,497.81
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,615.81,521.7
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,640.21,542.17
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,401.25,342.63
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,120.1,97.92
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,99.28,80.16
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,80.78,64.15
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,63.48,49.11
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,47.22,35.01
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,334.52,281.64
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,564.73,466.45
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,456.93,375.11
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,347.74,284.49
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,329.43,268.35
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,310.66,251.48
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,195.17,156.93
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,96.55,77.08
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,189.41,140.22
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,239.82,162.06
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,189.98,118.96
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,139.96,82.39
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,81.93,58.48
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,92.87,78.64
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,67.04,55.43
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,61.95,50.93
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,59.6,48.96
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,52.56,42.66
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,48.05,38.59
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,43.46,34.34
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,38.6,29.69
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,33.73,24.87
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,26.1,17.1
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.41,3.22
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,170.74,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,388.81,277.52
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,473.87,398.95
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,554.62,473.89
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,601.2,516.73
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,645.44,555.29
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,664.29,570.13
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,685.72,586.03
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,695.2,593.09
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,701.13,597.13
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,697.06,592.28
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,689.29,583.95
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,674.28,568.97
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,655.64,550.89
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,630.27,528.1
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,601.54,502.15
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,568.28,471.08
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,532.03,436.93
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,490.88,398.76
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,447.28,357.58
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,400.32,312.07
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,351.35,264.21
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,299.46,214.3
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,246.4,164.34
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,191.94,116.52
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,137.05,75.61
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,81.42,48.61
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,56.66,46.85
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,55.04,45.46
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,53.36,43.99
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,50.79,41.77
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,48.14,39.42
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,44.91,36.48
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,38.49,30.46
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,34.6,26.67
