Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,30.76,22.76
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,24.49,16.22
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,18.27,4.77
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,129.37,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,313.89,226.59
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,400.55,340.69
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,476.01,412.09
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,527.81,459.73
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,577.25,503.17
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,606.87,528.12
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,633.33,549.49
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,648.69,560.69
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,660.43,568.25
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,659.75,565.46
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,655.4,559.45
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,639.03,543.81
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,623.97,528.77
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,602.1,508.41
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,576.95,484.91
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,508.8,424.93
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,442.33,366.74
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,408.61,335.71
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,371.33,301.42
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,345.78,274.89
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,312.06,240.73
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,271.95,202.98
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,232.29,166.52
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,172.92,128.14
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,148.91,121.46
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,130.87,107.49
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,111.01,95.22
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,102.48,87.71
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,93.83,80.04
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,84.72,72.04
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,75.52,63.84
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,56.04,45.99
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,46.43,37.06
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,41.67,32.53
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,36.94,27.83
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,28.55,19.46
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,20.07,6.77
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,10.24,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,165.23,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,378.93,276.91
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,463.41,393.62
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,544.94,469.31
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,591.83,511.53
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,630.49,544.53
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,656.31,564.51
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,679.26,580.97
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,689.9,588.24
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,697.02,592.5
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,693.71,588.64
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,686.7,580.95
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,672.74,566.57
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,655.09,549.1
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,630.9,527.44
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,603.29,502.58
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,570.01,471.77
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,533.75,437.88
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,492.81,400.16
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,449.42,359.41
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,402.42,314.79
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,353.56,267.7
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,302.28,218.2
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,249.85,168.5
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,195.89,120.35
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,141.62,78.78
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,86.41,50.18
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,56.6,46.95
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,55.34,45.9
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,54.03,44.77
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,51.49,42.57
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,48.87,40.26
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,45.66,37.34
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,39.18,31.25
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,35.33,27.51
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,31.52,23.64
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,25.29,17.22
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,19.11,7.48
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,135.67,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,317.87,233.27
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,404.4,344.17
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,488.43,422.21
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,540.32,468.54
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,590.05,510.62
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,619.87,534.55
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,646.56,554.88
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,661.18,563.81
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,672.15,569.52
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,666.4,562.78
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,662.73,557.24
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,650.12,543.65
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,634.0,527.08
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,612.0,506.04
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,586.66,482.04
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,555.72,453.32
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,521.82,421.67
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,483.54,386.37
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,442.8,348.27
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,398.06,305.63
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,351.36,260.8
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,302.27,214.28
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,251.93,167.52
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,199.24,121.64
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,146.13,81.51
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,92.61,53.42
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,61.17,49.58
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,59.29,48.02
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,57.34,46.36
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,49.7,39.7
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,47.84,38.22
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,45.07,35.77
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,42.33,33.25
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,38.17,29.38
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,34.06,25.36
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,27.01,18.39
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,19.97,8.64
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,8.11,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,15.68,6.19
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,30.78,21.13
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,46.11,35.29
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,60.71,48.54
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,74.89,61.21
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,88.21,73.02
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,101.35,84.51
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,111.26,92.9
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,121.2,101.21
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,97.85,80.76
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,77.1,62.54
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,78.18,63.29
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,79.32,64.06
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,85.68,69.5
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,91.97,74.87
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,80.75,64.95
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,69.79,55.32
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,44.76,33.55
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,19.84,11.77
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,17.77,9.94
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,15.7,8.1
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,12.39,5.21
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,9.08,2.31
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,10.32,3.41
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,11.55,4.51
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,81.29,64.7
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,133.77,115.86
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,76.11,64.0
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,124.57,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,306.76,226.67
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,393.36,330.79
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,478.72,408.33
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,533.36,456.17
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,580.74,495.78
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,611.78,520.49
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,639.63,541.61
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,656.87,552.86
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,670.39,560.87
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,509.08,427.85
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,330.25,277.33
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,502.5,421.22
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,634.35,524.89
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,612.21,504.08
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,586.84,481.25
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,556.72,453.33
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,523.69,422.55
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,485.36,387.58
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,444.68,349.88
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,401.01,309.02
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,355.59,266.01
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,306.74,219.89
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,256.85,173.51
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,205.5,128.42
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,153.93,88.66
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,95.45,54.14
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,59.72,48.25
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,58.45,47.23
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,57.21,46.21
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,54.72,44.14
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,52.23,42.03
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,48.82,39.03
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,45.4,35.93
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,40.95,31.75
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,36.51,27.43
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,26.75,18.1
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,21.74,11.07
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.4,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,12.35,3.85
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,22.71,14.15
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,33.41,24.09
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,44.99,34.76
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,56.34,45.12
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,68.06,55.69
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,79.63,65.99
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,75.62,62.21
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,72.43,59.15
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,172.13,148.03
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,276.79,238.26
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,224.13,191.31
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,177.42,149.86
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,181.97,153.29
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,186.43,156.53
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,128.06,106.06
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,73.14,58.38
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,73.99,59.14
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,74.82,59.85
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,132.08,109.0
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,185.03,153.52
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,216.52,175.72
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,232.85,183.5
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,210.62,150.97
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,165.91,102.59
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,114.93,72.45
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,71.29,59.73
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,68.15,57.02
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,64.97,54.22
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,62.65,52.3
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,60.36,50.36
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,55.32,45.73
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,50.17,40.92
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,45.53,36.59
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,40.91,32.08
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,32.23,23.52
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,23.4,13.21
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,176.29,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,405.0,313.06
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,485.78,417.67
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,565.87,492.56
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,607.34,530.95
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,651.71,569.27
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,678.03,590.35
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,701.4,607.95
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,712.66,616.33
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,720.34,621.61
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,718.03,618.57
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,711.9,612.08
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,698.02,598.69
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,680.35,582.05
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,655.95,558.37
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,627.99,531.48
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,594.97,501.1
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,558.74,467.33
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,517.35,428.44
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,473.31,386.32
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,426.56,340.92
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,377.82,292.95
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,325.46,241.35
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,271.72,189.1
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,215.59,137.32
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,158.85,90.85
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,101.85,56.4
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,57.3,47.88
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,55.71,46.62
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,54.06,45.25
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,51.52,42.96
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,48.9,40.56
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,46.09,38.01
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,43.19,35.3
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,38.93,31.19
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,32.63,25.01
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,26.81,19.15
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,21.47,12.42
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,174.61,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,402.16,317.05
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,482.28,418.81
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,562.27,493.73
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,608.62,537.26
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,652.65,576.5
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,672.33,592.24
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,695.05,609.5
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,705.28,617.12
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,711.99,621.69
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,710.22,618.0
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,704.7,610.76
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,690.84,597.09
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,673.33,580.25
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,649.27,556.85
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,621.77,530.33
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,589.3,500.15
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,553.78,466.77
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,513.69,428.08
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,470.99,386.38
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,424.74,341.56
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,376.48,294.11
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,325.3,243.25
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,272.78,191.78
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,218.15,141.22
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,163.0,95.66
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,107.35,61.12
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,61.19,51.68
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,59.3,50.04
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,57.33,48.31
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,55.23,46.44
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,53.05,44.46
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,45.36,37.33
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,42.57,34.73
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,38.81,31.1
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,35.07,27.34
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,28.92,21.12
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,22.8,13.83
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,11.08,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,100.48,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,259.38,204.14
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,344.53,297.05
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,431.1,375.86
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,483.59,422.69
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,534.25,466.07
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,406.6,356.68
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,253.21,222.01
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,335.51,294.54
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,401.57,350.31
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,413.37,358.28
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,423.23,364.82
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,416.64,358.02
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,408.92,350.35
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,396.26,337.89
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,383.06,325.05
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,461.1,389.37
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,516.8,431.74
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,482.13,399.14
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,445.22,364.43
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,317.81,260.49
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,216.68,181.41
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,189.26,158.51
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,167.23,140.33
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,159.15,133.51
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,151.18,126.89
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,142.06,119.39
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,133.16,117.62
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,122.41,108.02
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,111.5,98.22
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,101.79,89.45
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,91.96,80.48
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,80.37,69.78
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,68.65,58.81
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,55.77,46.61
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,42.73,34.12
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,30.6,22.38
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,18.16,9.88
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,9.06,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,161.76,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,323.55,255.88
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,408.38,350.95
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,494.45,429.25
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,553.07,480.86
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,609.81,528.6
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,636.28,549.5
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,665.91,572.08
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,684.47,586.39
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,699.19,597.43
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,572.81,491.03
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,427.14,367.32
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,442.81,379.57
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,467.1,397.39
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,557.84,471.11
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,620.95,519.09
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,590.52,489.54
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,556.9,457.68
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,518.13,421.87
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,476.78,383.16
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,431.31,339.78
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,383.76,293.93
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,332.91,245.42
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,280.82,196.1
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,227.28,147.47
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,173.19,103.07
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,118.1,68.02
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,67.14,56.28
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,58.83,48.84
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,57.55,47.77
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,55.43,46.02
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,53.32,44.23
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,51.1,42.29
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,48.93,40.33
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,44.53,36.15
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,40.14,31.81
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,33.72,25.33
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,25.05,16.05
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,12.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
