Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,7.39,0.4
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,13.57,6.42
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,19.77,12.23
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,25.99,18.05
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,32.21,23.83
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,38.86,29.94
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,45.52,35.99
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,68.19,56.51
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,92.2,78.05
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,87.47,73.62
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,83.28,69.71
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,129.77,111.35
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,175.9,152.09
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,129.72,110.83
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,86.79,72.4
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,90.5,75.67
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,94.16,78.87
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,92.76,77.59
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,91.38,76.35
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,102.28,86.05
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,112.87,95.48
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,76.43,63.08
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,38.93,29.51
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,51.83,41.17
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,64.76,52.85
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,64.75,52.93
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,64.74,55.57
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,75.5,65.81
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,85.42,75.28
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,77.29,67.76
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,69.08,60.11
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,60.05,51.61
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,50.94,42.93
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,41.38,33.72
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,31.41,24.03
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,22.28,15.09
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,13.17,6.0
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.57,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.89,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,20.05,10.93
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,39.08,29.11
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,56.55,45.39
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,75.61,63.04
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,94.11,79.93
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,111.41,95.57
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,128.58,110.82
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,110.13,93.91
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,94.08,79.14
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,122.12,103.91
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,149.69,127.9
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,95.27,79.53
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,46.4,35.9
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,240.01,208.69
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,405.87,350.24
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,354.86,304.62
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,316.71,270.71
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,250.36,213.27
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,194.45,165.09
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,215.2,182.48
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,229.62,193.86
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,205.17,172.84
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,183.28,154.4
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,173.71,146.22
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,163.83,137.93
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,151.8,127.96
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,139.44,124.33
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,129.96,116.04
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,120.45,107.64
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,111.0,99.05
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,101.34,90.18
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,89.69,79.34
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,79.86,70.06
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,66.72,57.5
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,53.45,44.65
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,39.74,31.31
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,25.88,17.43
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,13.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,214.46,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,428.05,352.16
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,508.32,442.07
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,588.67,514.98
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,638.25,558.62
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,685.24,597.59
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,712.93,617.97
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,737.18,634.53
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,747.92,640.77
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,748.75,639.04
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,747.04,633.82
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,741.49,625.4
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,727.45,610.67
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,709.69,592.9
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,685.63,570.42
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,658.08,544.95
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,624.93,513.81
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,588.72,479.88
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,547.25,441.67
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,503.25,400.75
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,414.23,327.16
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,337.82,265.33
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,328.25,247.41
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,302.13,212.76
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,246.81,162.41
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,185.81,111.63
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,128.12,72.89
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,71.01,59.48
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,65.13,54.37
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,63.6,53.11
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,61.25,51.17
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,58.9,49.2
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,55.61,46.22
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,52.3,43.16
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,47.12,38.32
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,41.88,33.28
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,35.06,26.52
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,28.21,19.25
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,12.57,0.19
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,112.76,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,223.92,181.4
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,281.61,242.37
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,340.07,296.26
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,383.34,335.47
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,425.7,372.36
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,459.63,400.85
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,491.91,426.99
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,457.34,394.65
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,406.77,349.79
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,400.46,342.84
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,393.05,334.71
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,410.01,347.57
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,424.45,357.95
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,479.39,402.07
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,519.76,432.74
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,500.08,414.07
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,477.76,393.25
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,460.02,375.81
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,436.11,352.26
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,396.69,315.26
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,356.26,277.01
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,312.94,236.62
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,269.53,196.3
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,223.67,154.35
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,176.66,114.34
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,131.45,83.95
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,88.95,75.54
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,88.25,75.11
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,90.99,77.75
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,87.32,74.72
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,83.62,71.6
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,76.09,64.93
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,68.35,57.93
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,59.92,50.12
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,51.25,41.9
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,40.78,31.8
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,30.06,21.09
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,15.14,2.8
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,149.32,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,293.52,239.65
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,378.52,325.04
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,464.93,402.19
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,521.69,451.4
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,576.38,496.65
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,613.2,525.32
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,646.94,550.42
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,666.35,563.27
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,682.21,572.95
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,608.38,511.45
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,530.14,446.37
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,530.77,444.84
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,528.63,440.41
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,546.61,452.77
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,552.64,455.0
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,524.19,429.08
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,494.15,401.8
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,454.02,366.69
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,411.6,329.74
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,391.15,308.73
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,359.62,277.3
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,315.93,237.51
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,273.01,198.57
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,227.76,157.4
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,181.35,118.0
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,140.86,92.43
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,104.81,80.14
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,108.9,92.96
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,127.72,109.9
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,121.88,105.07
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,115.83,100.05
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,103.26,89.03
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,90.31,77.47
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,76.61,64.99
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,62.55,51.92
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,48.1,38.24
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,33.31,23.91
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,19.5,6.56
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,5.12,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,69.93,4.9
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,141.42,113.27
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,195.3,166.05
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,248.16,214.44
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,299.64,260.58
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,351.01,305.28
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,387.51,336.86
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,439.64,380.33
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,400.71,345.2
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,376.36,322.16
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,386.06,329.1
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,394.22,334.52
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,474.91,400.88
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,536.26,449.31
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,416.11,347.92
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,299.06,248.8
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,376.99,312.74
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,426.03,350.12
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,446.62,363.74
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,448.68,360.42
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,407.82,322.8
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,365.79,283.73
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,321.5,242.01
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,275.87,199.05
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,229.67,159.38
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,189.01,127.56
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,138.1,88.25
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,82.65,58.58
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,81.48,68.7
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,89.78,76.36
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,87.99,75.02
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,86.23,73.7
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,77.48,65.94
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,68.46,57.81
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,58.09,48.28
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,43.83,34.97
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,36.51,27.9
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,29.09,20.4
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,19.56,7.8
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,10.24,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,169.7,39.06
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,325.34,267.71
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,410.2,350.51
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,496.01,425.33
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,382.06,329.67
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,236.82,204.34
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,263.56,227.84
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,289.85,249.2
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,352.51,300.45
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,398.6,336.51
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,398.75,334.07
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,397.6,331.06
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,420.34,347.99
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,440.19,361.98
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,408.23,335.49
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,368.12,302.89
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,353.09,290.61
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,338.28,278.15
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,295.9,242.97
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,253.98,208.52
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,283.04,230.82
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,299.92,241.44
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,299.48,233.8
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,279.72,207.66
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,234.13,163.54
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,186.4,119.49
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,133.87,82.13
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,89.66,63.54
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,100.17,85.72
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,130.18,112.76
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,121.84,105.62
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,113.27,98.31
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,101.16,87.67
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,88.68,76.51
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,74.25,63.33
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,61.41,51.36
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,47.8,38.33
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,33.78,24.71
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,21.45,10.06
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,200.28,66.03
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,390.72,323.72
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,471.52,404.01
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,545.66,470.42
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,599.66,516.13
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,651.18,557.41
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,681.93,581.83
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,709.41,603.34
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,723.75,613.96
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,734.36,621.43
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,616.44,523.51
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,475.39,404.17
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,608.45,515.22
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,699.55,588.6
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,677.43,567.83
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,651.81,544.48
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,620.89,515.53
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,586.73,483.48
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,547.01,447.06
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,504.67,407.68
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,458.57,364.42
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,410.32,318.42
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,359.16,269.3
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,306.64,218.92
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,252.08,168.05
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,196.88,120.1
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,140.5,79.29
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,84.43,54.1
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,65.1,53.84
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,63.3,52.33
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,54.91,44.88
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,53.19,43.49
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,50.21,40.82
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,47.19,38.07
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,43.58,34.83
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,39.98,31.47
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,34.48,26.15
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,28.97,20.56
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,20.39,10.04
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,11.1,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,207.42,85.87
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,404.01,334.39
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,483.16,410.42
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,562.37,478.69
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,611.43,519.61
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,658.28,556.65
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,686.92,579.08
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,712.4,598.33
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,718.7,601.53
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,728.35,607.16
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,727.79,605.21
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,723.52,600.52
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,711.19,589.54
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,695.2,574.56
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,672.35,554.58
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,646.09,531.59
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,546.28,447.91
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,444.8,363.61
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,485.88,394.34
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,499.18,399.1
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,453.42,356.16
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,405.7,311.02
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,355.03,263.31
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,303.07,214.27
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,249.04,164.52
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,194.49,117.49
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,138.96,77.05
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,83.77,51.47
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,62.49,50.84
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,61.02,49.65
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,58.69,47.77
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,50.63,40.65
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,49.11,39.43
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,47.66,38.22
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,44.11,35.07
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,40.57,31.79
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,35.1,26.5
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,29.66,20.99
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,20.7,10.69
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,11.1,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,182.58,87.44
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,346.72,288.35
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,428.42,366.17
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,510.91,437.97
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,564.9,483.36
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,617.06,525.17
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,648.89,549.49
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,677.81,570.76
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,692.31,579.51
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,707.96,588.99
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,710.12,588.99
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,708.5,586.17
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,608.58,502.47
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,502.16,413.59
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,513.69,421.87
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,520.23,425.14
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,478.11,388.68
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,431.19,348.92
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,431.54,346.8
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,419.43,333.85
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,395.1,310.44
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,368.43,284.04
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,341.9,254.56
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,308.39,217.19
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,251.04,165.57
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,197.14,119.59
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,142.71,79.95
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,88.82,53.99
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,67.86,54.57
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,75.31,61.28
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,76.35,62.46
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,77.67,63.89
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,72.24,59.16
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,66.67,54.25
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,55.26,44.1
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,43.35,33.34
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,37.71,28.03
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,32.09,22.5
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,22.3,11.96
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,12.8,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,155.68,81.33
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,298.83,245.1
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,378.85,319.57
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,460.85,390.87
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,521.07,441.17
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,579.43,487.79
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,612.79,513.31
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,643.34,535.92
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,666.36,551.12
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,682.47,560.71
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,491.6,405.51
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,268.72,219.36
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,357.92,293.02
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,440.39,358.29
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,432.87,350.18
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,424.18,341.49
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,505.0,405.07
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,560.17,445.21
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,523.83,413.18
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,485.03,378.82
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,372.82,289.66
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,283.65,221.84
