Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,308.4,231.68
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,299.08,208.91
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,248.41,163.47
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,197.61,120.6
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,124.44,81.21
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,120.83,94.83
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,80.79,64.87
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,69.07,54.85
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,67.0,53.3
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,59.52,46.96
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,56.81,44.66
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,54.1,42.32
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,50.09,38.84
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,46.08,35.22
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,40.24,29.8
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.39,24.15
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.36,13.72
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,154.28,89.45
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,291.77,242.51
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,369.23,314.96
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,448.82,384.92
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,505.73,432.39
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,559.64,475.25
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,595.99,502.93
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,629.4,527.44
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,390.45,329.95
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,109.82,88.49
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,108.02,87.13
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,106.64,85.76
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,119.63,96.38
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,132.43,106.73
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,127.13,102.12
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,122.14,97.83
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,153.86,123.99
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,184.45,148.77
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,166.67,133.96
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,149.83,120.06
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,140.16,112.1
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,130.83,104.45
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,126.65,101.06
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,122.52,97.71
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,132.15,105.74
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,140.83,112.97
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,134.37,107.81
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,127.98,102.76
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,111.25,93.14
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,94.78,78.88
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,86.69,72.05
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,78.51,65.08
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,74.22,61.37
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,76.09,63.11
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,69.43,57.22
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,62.65,51.05
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,51.69,40.81
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,40.46,30.13
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,28.56,17.85
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.61,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.85,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.28,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,9.45,2.39
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,13.16,5.69
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,17.29,9.3
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,21.43,12.87
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,13.17,5.71
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,5.35,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.77,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,25.62,16.14
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,45.56,32.98
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,48.91,35.65
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,76.54,58.52
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,101.34,79.02
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,85.41,65.6
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,69.84,52.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.8,35.9
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,32.74,21.65
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,15.72,7.45
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,72.35,54.45
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,126.45,98.9
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,116.54,90.83
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,106.77,82.94
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,107.66,83.79
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,108.28,84.44
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,83.48,67.15
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,57.22,44.5
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,52.2,40.33
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,47.19,36.1
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,41.77,31.4
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,36.36,26.66
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,30.13,21.14
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,23.91,15.56
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,18.12,10.31
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,12.33,5.04
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.8,0.71
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.71,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.83,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,66.65,40.12
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,116.95,94.38
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,158.71,133.0
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,199.06,169.32
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,231.6,197.66
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,263.43,224.5
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,354.28,301.42
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,429.26,363.01
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,437.74,367.84
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,444.32,371.38
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,572.09,475.01
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,684.95,562.4
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,465.8,385.23
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,228.5,187.16
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,310.14,255.48
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,373.77,306.45
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,280.22,228.87
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,198.39,160.86
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,326.96,265.57
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,422.04,337.13
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,358.35,284.69
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,306.73,243.64
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,264.18,210.32
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,229.31,183.66
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,218.85,174.39
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,206.79,163.84
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,163.65,130.97
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,132.51,107.52
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,131.25,111.76
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,130.65,111.5
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,115.04,98.08
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,99.12,84.25
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,87.84,74.3
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,76.43,64.12
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,64.55,53.48
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,52.55,42.53
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,40.42,31.21
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,28.11,19.64
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,17.32,9.15
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.57,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.41,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,126.29,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,313.72,224.71
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,451.6,385.24
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,531.19,461.2
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,610.07,531.8
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,664.31,577.99
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,715.96,619.9
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,744.4,642.14
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,769.44,660.96
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,777.19,664.4
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,788.27,670.44
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,786.61,666.08
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,781.05,658.86
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,767.67,646.02
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,750.42,629.93
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,726.23,608.33
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,698.43,583.59
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,665.39,553.25
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,629.06,519.81
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,587.04,481.74
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,542.33,440.68
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,494.24,396.06
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,443.94,348.56
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,390.49,297.51
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,335.59,244.78
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,278.41,190.42
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,220.58,138.23
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,161.96,92.29
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,103.53,59.46
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,64.79,53.62
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,63.32,52.43
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,61.37,50.89
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,59.35,49.25
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,51.05,41.72
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,48.81,39.73
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,45.65,36.96
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,42.49,34.08
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,37.9,29.63
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,33.35,25.02
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,25.35,16.68
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.35,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.95,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,144.75,105.47
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,264.56,226.38
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,315.55,274.41
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,367.0,320.0
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,401.43,348.88
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,434.43,375.07
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,456.76,391.16
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,477.04,404.92
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,575.05,481.05
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,662.94,543.99
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,633.94,516.96
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,595.03,483.85
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,584.2,473.34
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,571.13,460.8
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,564.64,455.13
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,554.89,446.65
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,547.53,439.65
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,530.87,425.16
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,542.29,431.49
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,539.41,424.69
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,492.26,382.78
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,443.22,338.66
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,391.09,291.39
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,337.63,242.27
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,282.38,192.06
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,226.87,143.63
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,169.92,99.62
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,113.29,67.41
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,93.73,79.34
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,128.48,110.55
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,93.7,79.77
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,61.09,50.6
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,58.35,48.28
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,55.6,45.84
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,52.29,42.91
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,49.01,39.88
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,40.56,31.86
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,36.21,27.41
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,27.36,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.42,1.82
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,11.52,3.27
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,19.79,11.65
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,29.33,20.52
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,38.89,29.35
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,49.47,38.92
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,60.27,48.52
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,86.37,71.57
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,112.36,94.14
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,131.38,110.28
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,150.07,125.87
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,155.12,129.84
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,160.31,133.95
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,148.5,123.23
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,137.61,113.41
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,169.57,140.62
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,200.41,166.54
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,192.86,159.61
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,185.77,153.22
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,207.71,171.51
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,231.05,190.71
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,222.83,183.62
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,214.78,176.76
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,222.36,182.39
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,227.18,185.42
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,219.16,177.78
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,209.36,168.77
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,192.82,153.24
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,174.98,139.29
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,153.11,132.21
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,143.99,124.43
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,125.63,108.54
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,112.04,96.77
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,102.0,88.07
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,91.62,78.92
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,79.9,68.4
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,67.81,57.31
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,55.56,45.73
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,42.21,32.96
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,29.81,20.76
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,17.04,3.14
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,143.91,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,314.15,242.32
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,432.37,364.33
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,507.11,430.52
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,582.2,492.8
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,417.48,358.86
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,205.71,176.43
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,192.43,164.59
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,179.48,152.02
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,200.53,169.29
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,220.93,185.63
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,203.63,169.82
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,176.28,145.78
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,188.32,155.46
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,200.0,164.68
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,179.88,147.7
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,161.1,131.91
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,195.97,161.09
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,235.19,193.35
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,317.29,260.6
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,384.72,313.13
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,208.59,169.58
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,48.98,36.59
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,118.55,96.04
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,182.72,149.89
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,163.54,133.92
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,145.37,119.04
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,119.07,97.04
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,93.12,75.17
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,114.66,98.18
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,134.48,116.05
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,75.67,63.55
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,7.41,1.21
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.58,0.46
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.76,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,31.24,23.46
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,63.19,52.95
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,52.36,42.75
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,32.34,23.09
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.16,6.4
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,18.59,9.34
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,32.75,23.07
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,49.69,38.68
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,65.84,53.49
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,82.74,68.65
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,99.23,83.19
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,200.32,174.63
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,304.19,265.9
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,357.58,311.43
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,424.63,367.26
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,495.67,427.62
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,578.3,495.51
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,674.67,574.83
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,743.45,630.1
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,576.4,488.57
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,398.67,336.82
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,269.04,227.32
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,139.58,115.77
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,133.66,110.77
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,127.94,105.82
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,131.56,108.95
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,135.06,111.98
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,148.61,123.59
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,161.13,134.25
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,119.95,99.03
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,78.88,63.67
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,61.03,48.27
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,43.09,32.62
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,94.3,81.51
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,137.92,121.48
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,123.33,108.4
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,108.5,95.07
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,97.29,84.97
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,85.95,74.65
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,73.8,63.55
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,61.52,52.14
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,48.77,40.0
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,35.88,27.6
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,24.34,16.32
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.64
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,71.84,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,181.54,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,317.35,258.05
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,434.94,376.99
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,512.32,447.75
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,589.46,514.49
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,636.78,554.65
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,681.87,591.34
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,713.5,614.68
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,741.97,634.8
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,756.38,644.74
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,772.7,656.19
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,773.8,655.45
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,770.99,651.88
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,757.82,640.64
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,741.07,625.41
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,719.93,606.7
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,695.22,584.88
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,663.69,557.24
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,629.12,526.62
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,590.21,492.09
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,548.68,454.51
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,503.15,412.56
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,455.32,367.46
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,372.31,298.01
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,308.77,248.1
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,287.22,217.13
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,239.53,161.63
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,189.91,132.9
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,173.86,136.73
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,153.03,135.25
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,147.38,130.44
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,101.02,88.28
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,65.36,55.5
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,61.31,51.98
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,57.13,48.26
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,53.46,44.85
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,49.76,41.33
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,44.18,35.96
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.54,30.33
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,30.26,21.89
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,21.93,10.21
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,112.39,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,260.11,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,393.72,324.68
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,514.81,446.74
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,586.87,512.92
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,657.95,574.2
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,703.68,611.91
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,746.79,645.7
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,772.8,664.07
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,795.38,679.15
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,798.7,680.25
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,805.84,684.47
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,804.14,680.09
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,798.53,672.89
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,784.52,660.81
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,766.7,645.98
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,742.69,625.31
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,715.08,600.97
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,681.89,570.82
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,645.44,537.61
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,603.8,500.36
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,559.43,460.04
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,511.42,415.12
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,461.27,367.42
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,407.91,316.68
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,353.12,263.96
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,296.57,209.96
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,239.43,157.18
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,180.6,107.97
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,121.96,69.79
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,68.46,57.47
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,67.42,56.7
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,65.24,54.94
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,56.6,47.19
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,54.5,45.37
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,52.4,43.52
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,49.39,40.84
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,46.38,38.07
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,41.94,33.74
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,37.54,29.27
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,29.71,21.35
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.85,10.93
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
