Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,181.02,145.59
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,150.94,120.58
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,172.13,137.72
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,192.57,153.97
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,165.41,131.69
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,139.33,110.33
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,87.64,67.62
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,35.7,24.34
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,85.66,66.14
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,133.48,105.81
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,128.98,102.13
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,124.51,98.57
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,121.56,96.29
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,118.55,93.97
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,84.15,65.5
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,47.25,36.33
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,55.15,43.54
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,63.07,50.79
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,55.96,44.59
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,48.86,38.37
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,42.19,32.54
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,35.53,26.63
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,28.05,19.87
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,20.6,13.04
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,14.4,7.28
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,8.21,1.51
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.1,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.1,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,8.21,1.01
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,15.64,7.91
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,23.09,14.69
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,30.97,21.82
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,38.86,28.88
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,47.19,36.23
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,55.53,43.5
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,79.53,64.39
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,104.2,85.61
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,90.28,73.16
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,77.61,61.91
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,62.28,48.54
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,47.29,35.48
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,147.78,121.88
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,264.13,218.6
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,222.25,183.0
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,194.75,159.74
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,145.14,117.96
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,97.62,77.75
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,104.2,83.33
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,110.68,88.74
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,108.82,87.01
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,106.99,85.32
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,108.39,86.55
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,109.74,87.75
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,102.71,81.93
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,95.76,76.19
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,93.19,74.14
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,90.61,72.09
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,75.65,59.52
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,59.76,48.32
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,76.08,63.22
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,90.74,76.66
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,81.79,68.8
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,72.75,60.83
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,63.26,52.37
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,53.7,43.72
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,43.46,34.32
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,33.06,24.66
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,23.93,16.1
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,14.82,7.47
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,7.39,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,11.97,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,26.9,15.81
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,50.02,36.43
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,71.17,55.0
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,97.44,77.95
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,123.36,100.24
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,159.24,130.12
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,181.85,148.36
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,100.83,79.97
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,33.08,22.27
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,25.21,15.55
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,17.35,8.88
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,64.79,48.34
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,114.64,89.31
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,233.89,187.1
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,343.13,274.07
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,276.91,219.98
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,207.39,163.34
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,276.83,219.08
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,333.28,263.45
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,322.14,254.03
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,311.24,244.96
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,244.63,191.7
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,183.0,142.5
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,128.0,98.54
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,73.27,54.38
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,127.19,98.03
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,176.51,137.57
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,183.27,127.35
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,165.71,100.73
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,136.26,98.61
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,170.09,140.57
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,141.21,116.52
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,126.62,104.53
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,92.05,75.04
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,64.92,51.65
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,56.9,44.9
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,54.26,42.8
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,50.26,39.29
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,46.28,35.65
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,39.22,29.05
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,32.11,22.08
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,20.21,7.97
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,8.54,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,12.38,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,27.67,17.46
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,50.24,38.2
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,70.95,57.0
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,95.75,79.41
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,120.26,101.2
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,471.16,413.33
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,773.95,661.99
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,653.15,561.3
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,517.71,444.71
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,394.19,336.81
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,272.7,229.16
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,474.0,402.59
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,651.82,549.63
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,432.36,364.94
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,204.22,168.44
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,169.33,138.95
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,136.31,110.8
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,277.72,230.37
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,411.19,339.14
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,469.07,386.54
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,509.93,417.99
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,470.6,383.2
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,432.08,349.0
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,381.22,305.62
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,339.36,270.65
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,286.97,228.71
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,248.41,199.81
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,208.98,168.63
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,183.34,149.32
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,153.47,120.67
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,132.52,113.12
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,135.0,115.82
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,130.21,112.06
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,121.4,104.48
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,112.33,96.6
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,101.89,87.56
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,91.09,78.02
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,67.19,56.29
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,44.19,35.09
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,37.39,28.56
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,30.53,21.67
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,21.48,10.17
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,12.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,44.99,10.29
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,93.59,75.18
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,136.87,116.69
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,178.61,155.4
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,214.79,188.45
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,250.43,220.2
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,542.54,476.49
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,810.88,691.14
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,835.6,706.44
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,856.73,720.32
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,869.49,726.73
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,870.16,724.01
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,754.19,632.7
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,616.76,518.41
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,556.81,467.25
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,512.82,428.18
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,505.93,421.56
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,497.69,413.71
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,621.65,515.6
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,699.76,576.39
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,534.19,439.57
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,381.11,312.95
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,467.79,381.49
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,511.52,408.43
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,457.55,358.21
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,402.14,306.1
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,344.35,251.56
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,286.15,197.16
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,226.99,144.66
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,168.0,99.12
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,109.11,68.13
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,70.87,58.64
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,69.71,57.88
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,68.56,57.11
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,67.28,56.12
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,66.05,55.16
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,62.78,52.51
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,54.56,45.19
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,50.54,41.55
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,46.52,37.73
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,39.81,31.21
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,33.06,24.35
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,21.99,11.46
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,11.1,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,178.1,83.46
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,344.39,289.94
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,440.29,380.17
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,538.35,466.38
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,606.99,523.7
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,674.53,577.49
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,722.93,613.56
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,768.82,646.5
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,797.97,665.97
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,823.79,682.65
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,833.14,687.41
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,844.57,693.9
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,844.11,692.17
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,839.67,687.73
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,828.05,677.17
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,812.48,663.86
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,787.88,644.41
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,759.76,621.02
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,726.76,592.76
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,687.04,559.02
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,646.27,524.36
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,602.94,486.91
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,556.47,445.42
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,507.13,400.55
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,454.19,352.37
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,399.92,302.05
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,343.37,248.83
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,286.14,195.59
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,227.43,144.17
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,168.96,99.28
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,110.3,67.64
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,69.2,56.44
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,67.67,55.37
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,66.12,54.24
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,63.39,51.95
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,60.58,49.56
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,57.94,47.49
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,55.29,45.34
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,50.42,40.97
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,45.46,36.36
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,36.11,27.51
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,30.46,21.81
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,20.64,10.77
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,11.1,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,211.86,121.2
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,405.63,338.03
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,496.61,420.17
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,590.01,498.27
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,653.41,548.25
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,715.84,594.63
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,751.61,618.06
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,791.35,643.52
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,817.59,661.0
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,840.32,675.78
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,850.89,680.91
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,857.61,683.31
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,856.05,680.18
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,850.51,674.41
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,835.75,661.7
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,810.59,641.59
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,787.19,624.28
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,760.26,603.33
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,726.25,575.6
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,689.39,545.24
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,649.26,512.63
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,606.51,477.14
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,561.97,438.45
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,513.55,395.5
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,459.31,347.47
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,403.67,297.22
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,346.61,245.48
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,289.66,194.22
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,230.88,143.88
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,172.33,99.64
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,106.74,62.51
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,74.36,59.84
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,73.0,58.95
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,71.63,58.03
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,69.78,56.57
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,67.92,55.09
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,59.36,47.71
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,56.42,45.27
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,51.4,40.86
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,46.27,36.19
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,39.59,29.93
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,32.84,23.36
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,21.84,11.74
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,11.1,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,171.76,116.99
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,322.58,269.94
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,428.35,364.52
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,536.47,456.32
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,604.56,511.89
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,671.81,564.4
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,728.48,605.78
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,782.88,644.02
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,805.16,657.57
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,829.74,672.79
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,845.01,680.89
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,856.37,686.17
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,853.93,681.44
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,847.59,674.13
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,834.74,662.3
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,811.36,643.02
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,787.69,624.96
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,760.52,603.66
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,728.19,577.45
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,692.64,548.37
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,652.22,514.78
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,609.15,478.46
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,562.54,437.75
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,513.29,394.03
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,460.18,346.89
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,405.6,297.69
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,349.02,246.26
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,291.44,194.23
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,232.48,143.68
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,173.56,98.78
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,113.62,65.25
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,74.12,59.1
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,72.25,57.79
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,62.63,49.64
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,59.83,47.35
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,56.93,44.94
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,54.55,43.15
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,52.16,41.29
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,48.01,37.68
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,43.8,33.89
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,38.02,28.56
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,32.24,22.98
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,22.44,12.88
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,11.95,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,96.43,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,282.88,206.74
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,425.84,355.03
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,507.29,426.99
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,590.46,495.84
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,651.31,542.83
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,711.17,586.35
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,746.67,608.37
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,779.46,627.42
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,799.74,638.23
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,822.23,650.53
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,829.49,651.82
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,833.04,650.74
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,832.48,650.05
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,828.06,646.57
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,812.73,634.09
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,793.91,619.15
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,771.62,603.74
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,745.89,584.48
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,712.59,557.98
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,676.65,529.0
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,637.64,497.7
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,596.16,463.75
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,550.39,425.77
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,502.45,385.05
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,451.38,340.6
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,399.25,294.29
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,345.08,245.84
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,290.91,197.57
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,234.98,149.75
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,179.74,107.46
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,126.01,77.25
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,82.46,65.8
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,95.99,77.8
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,134.0,110.89
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,101.51,83.13
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,67.03,53.38
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,58.88,46.49
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,50.53,39.3
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,41.36,31.27
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,32.21,23.12
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,23.92,15.61
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,15.64,8.05
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,9.04,1.77
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.28,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,102.91,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,296.11,227.72
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,439.23,374.64
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,531.91,459.88
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,626.27,542.62
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,688.06,594.57
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,748.54,643.29
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,786.11,671.15
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,828.01,701.65
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,853.13,717.47
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,874.63,730.27
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,740.15,621.99
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,574.46,482.93
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,749.36,625.8
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,876.06,720.49
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,862.09,707.13
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,844.22,691.96
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,819.35,671.71
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,790.84,648.79
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,757.13,619.26
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,720.08,586.83
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,676.83,550.4
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,630.93,511.06
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,581.43,467.19
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,529.57,420.32
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,474.74,370.38
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,418.46,318.12
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,359.78,263.2
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,300.32,207.71
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,239.69,153.67
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,179.16,105.34
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,118.95,69.82
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,76.23,63.08
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,74.39,61.75
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,64.75,53.33
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,63.73,52.58
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,62.75,51.86
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,60.18,49.76
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,57.59,47.6
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,53.19,43.68
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,48.74,39.57
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,39.19,30.64
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,33.62,25.12
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,24.3,15.44
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,14.92,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,7.68,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,15.36,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,239.9,190.76
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,417.83,358.1
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,506.43,437.72
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,596.67,515.27
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,658.69,565.35
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,719.48,612.28
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,752.89,636.19
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,783.45,657.36
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,576.76,489.44
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,321.1,272.26
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,464.03,392.11
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,568.3,474.96
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,531.59,441.58
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,478.58,396.68
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,558.69,460.18
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,630.57,514.2
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,587.36,477.68
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,557.37,452.03
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,536.9,434.56
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,515.76,416.47
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,423.16,342.39
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,343.43,278.29
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,321.9,261.03
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,301.65,244.49
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,301.89,243.86
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,299.65,240.8
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,256.33,206.26
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,217.98,176.26
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,179.44,145.93
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,135.6,110.74
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,137.66,112.82
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,139.33,119.81
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,108.53,92.95
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,76.11,64.21
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,80.74,68.69
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,85.06,72.84
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,74.91,63.87
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,64.67,54.7
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,53.58,44.49
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,42.21,33.84
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,31.81,24.02
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,21.44,14.1
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,12.76,5.54
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.1,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.13,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
