Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,591.86,456.85
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,535.74,409.67
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,478.42,360.17
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,419.26,307.49
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,359.55,253.56
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,298.58,199.2
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,237.85,147.02
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,177.2,100.63
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,117.58,67.71
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,78.66,62.84
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,77.48,62.05
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,76.06,61.01
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,66.44,52.83
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,64.26,51.23
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,62.0,49.53
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,59.54,47.53
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,57.06,45.46
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,48.45,38.0
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,44.43,34.47
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,38.16,28.7
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,31.81,22.61
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,21.7,12.24
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,129.87,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,333.94,263.38
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,445.71,373.78
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,564.9,475.12
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,645.11,540.71
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,720.37,598.91
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,780.83,642.12
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,840.01,682.51
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,882.12,709.9
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,921.67,734.85
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,949.26,750.75
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,962.75,756.52
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,976.65,763.25
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,986.88,767.8
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,988.98,766.83
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,987.19,763.36
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,977.56,753.76
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,964.07,741.74
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,944.09,725.82
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,920.41,707.5
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,891.4,686.57
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,859.0,663.28
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,821.37,635.32
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,780.81,604.53
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,735.72,569.55
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,688.25,532.06
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,637.36,491.29
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,584.68,448.02
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,529.48,401.47
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,473.14,352.75
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,414.99,301.01
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,356.61,248.49
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,296.76,195.94
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,237.27,145.52
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,178.62,101.32
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,121.68,70.23
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,82.4,64.82
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,71.49,55.74
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,72.61,56.88
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,73.91,58.18
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,71.72,56.62
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,63.57,49.88
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,62.58,49.29
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,61.74,48.79
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,56.75,44.56
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,51.63,40.06
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,44.89,33.91
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,36.12,25.73
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.62,14.38
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,13.78,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.26,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,157.67,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,316.68,259.26
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,437.87,377.62
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,566.21,490.81
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,649.95,562.75
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,734.81,632.21
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,795.23,678.33
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,854.44,721.81
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,892.05,747.97
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,934.17,777.1
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,961.65,793.2
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,985.66,806.58
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,1002.27,813.96
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,1015.03,818.57
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,1017.55,815.87
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,1004.81,802.44
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,996.54,794.11
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,984.35,783.13
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,964.66,765.99
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,941.25,746.45
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,912.5,724.6
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,880.3,700.39
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,842.86,671.19
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,802.42,638.52
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,757.1,602.32
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,709.38,563.62
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,658.79,521.17
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,606.01,476.03
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,549.77,427.76
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,492.36,377.24
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,433.14,323.43
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,373.08,268.19
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,311.6,212.6
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,250.37,159.17
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,188.8,111.17
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,128.14,76.12
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,85.56,69.98
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,74.82,60.91
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,73.48,59.93
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,72.06,58.87
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,70.08,57.43
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,68.03,55.91
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,65.01,53.4
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,56.8,46.13
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,52.61,42.57
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,48.35,38.79
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,41.79,32.6
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,35.14,26.09
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,24.67,15.4
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,172.26,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,343.84,283.39
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,452.16,386.63
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,566.85,485.61
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,647.2,551.87
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,728.69,615.77
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,785.56,657.2
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,841.14,696.18
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,877.48,719.69
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,917.85,745.79
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,946.66,763.0
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,972.12,777.76
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,986.74,784.78
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,997.59,789.35
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,989.42,779.28
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,988.64,774.85
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,979.84,766.31
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,967.2,755.35
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,946.02,738.99
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,921.29,720.27
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,892.82,699.93
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,861.0,677.2
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,822.4,648.33
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,781.25,616.11
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,698.85,550.22
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,616.42,484.53
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,578.95,454.11
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,540.35,421.97
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,517.48,401.3
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,482.07,367.59
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,422.55,315.15
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,365.66,264.03
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,303.3,214.84
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,265.26,188.89
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,221.76,156.17
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,182.02,132.28
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,171.08,143.08
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,185.79,156.31
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,170.79,143.84
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,162.86,137.48
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,143.23,121.12
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,128.47,108.85
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,113.64,96.31
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,98.67,83.44
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,82.92,69.61
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,67.05,55.35
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,50.72,40.38
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,34.17,25.0
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,21.07,12.29
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,102.34,19.04
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,226.05,181.92
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,369.87,312.23
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,534.27,451.98
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,615.81,519.88
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,698.67,586.09
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,772.18,642.45
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,840.58,693.13
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,882.58,720.61
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,922.01,745.59
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,951.4,762.7
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,966.53,769.31
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,979.79,776.18
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,989.4,780.56
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,854.67,679.56
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,673.19,535.51
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,845.97,671.43
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,964.97,756.0
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,861.35,678.46
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,736.03,579.09
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,416.87,334.5
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,112.43,86.57
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,338.35,269.64
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,535.76,421.61
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,488.7,383.87
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,445.03,349.42
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,469.31,368.55
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,482.88,378.26
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,355.01,278.4
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,250.55,196.92
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,296.42,231.37
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,338.43,260.87
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,312.07,233.61
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,269.58,192.31
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,239.81,172.12
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,207.82,154.4
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,108.36,87.96
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,23.2,14.62
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,43.47,32.42
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,76.6,61.46
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,100.98,83.05
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,133.4,111.76
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,95.92,79.3
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,65.41,52.61
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,60.55,48.49
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,55.57,44.09
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,47.01,36.28
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,38.16,27.98
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,26.59,16.74
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,189.91,75.46
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,370.61,305.73
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,482.03,406.62
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,599.43,505.11
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,678.02,569.2
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,757.59,631.11
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,810.67,669.52
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,869.26,710.83
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,910.67,736.89
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,949.38,760.4
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,977.76,776.07
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,991.73,781.45
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,1004.89,787.91
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,1014.32,791.87
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,1015.74,789.5
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,1013.24,784.71
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,1003.1,776.34
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,989.04,765.51
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,968.25,749.28
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,943.72,730.63
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,913.93,709.74
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,880.7,686.41
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,773.22,604.72
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,659.93,515.49
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,615.15,481.22
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,571.09,446.77
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,382.05,300.95
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,218.17,171.42
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,183.86,144.47
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,150.29,117.62
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,233.53,183.68
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,305.59,239.0
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,304.74,233.09
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,285.75,211.58
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,245.31,182.95
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,225.13,173.24
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,166.87,139.36
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,136.07,113.58
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,84.26,68.84
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,26.48,17.98
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,72.2,58.87
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,111.7,94.17
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,75.23,62.04
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,57.03,45.93
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,52.92,42.41
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,48.73,38.67
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,42.29,32.69
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,35.73,26.38
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,25.78,16.54
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,194.06,101.77
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,373.62,313.56
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,486.47,417.58
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,605.1,520.59
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,683.93,588.2
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,763.67,654.09
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,820.18,698.19
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,882.55,745.75
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,925.07,776.76
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,964.85,805.29
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,795.09,670.32
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,598.02,504.59
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,841.59,704.69
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1033.27,848.94
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,1035.53,847.44
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,1033.78,844.1
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,1023.26,834.42
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,1008.74,822.01
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,987.63,803.38
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,962.72,782.15
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,931.81,758.06
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,897.43,731.44
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,857.98,699.71
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,815.58,665.43
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,769.15,626.88
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,720.25,585.72
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,667.72,541.01
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,613.28,493.69
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,556.33,443.15
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,498.16,390.3
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,438.24,334.85
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,377.87,278.18
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,316.14,220.47
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,254.53,164.81
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,192.94,114.89
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,132.48,77.74
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,82.78,68.35
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,81.42,67.49
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,71.05,58.41
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,70.53,58.15
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,68.89,56.98
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,67.18,55.76
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,65.24,54.19
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,58.07,47.8
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,53.95,44.28
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,49.74,40.53
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,43.65,34.76
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,37.5,28.68
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,27.11,18.28
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,214.83,133.84
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,414.81,349.38
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,514.86,439.23
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,619.81,527.38
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,694.45,584.84
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,763.44,634.35
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,816.96,669.74
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,868.72,702.32
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,908.58,722.96
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,945.7,740.43
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,968.68,748.38
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,988.2,753.85
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,989.92,749.99
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,999.32,751.67
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,997.09,745.81
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,991.02,737.93
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,980.64,732.24
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,966.52,724.32
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,943.45,710.47
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,916.95,694.2
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,888.37,676.57
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,856.57,656.51
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,817.64,630.76
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,776.34,601.29
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,732.94,569.22
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,687.4,534.69
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,638.28,495.93
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,587.75,454.9
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,522.43,402.31
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,469.26,359.31
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,418.27,316.35
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,369.19,274.45
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,319.8,231.06
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,265.72,184.26
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,203.15,130.58
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,139.59,85.38
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,93.33,76.23
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,84.33,68.67
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,82.76,67.52
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,81.05,66.24
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,91.38,75.71
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,100.62,84.27
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,96.0,80.45
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,91.2,76.43
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,80.11,66.93
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,68.52,56.72
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,55.97,45.23
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,42.96,33.05
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,29.94,20.45
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,15.85,1.18
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.1,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.21,1.35
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,13.57,6.2
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,18.94,11.03
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,25.15,16.53
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,31.38,21.95
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,126.7,105.63
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,229.73,192.98
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,386.01,324.69
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,545.94,452.94
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,416.49,344.1
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,285.81,233.34
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,310.67,252.79
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,334.8,271.06
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,388.19,312.45
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,439.69,351.4
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,460.8,366.48
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,497.38,393.21
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,577.73,455.73
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,665.69,521.97
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,649.2,507.29
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,631.51,492.27
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,710.78,555.14
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,760.8,593.96
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,718.98,560.87
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,675.06,526.03
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,596.29,462.79
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,528.62,408.41
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,491.11,377.6
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,452.45,345.06
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,414.23,309.03
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,366.24,262.33
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,310.95,213.61
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,256.52,167.0
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,194.96,119.14
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,142.88,87.44
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,104.68,83.9
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,113.3,91.46
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,103.53,83.42
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,93.1,74.78
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,102.71,83.44
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,111.5,91.46
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,110.01,90.64
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,102.94,84.93
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,90.41,74.3
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,77.46,63.04
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,62.72,49.8
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,47.54,35.94
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,32.76,22.17
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,17.13,2.81
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,26.15,13.0
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,59.3,44.18
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,100.3,80.56
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,139.96,115.48
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,178.93,149.23
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,218.0,182.31
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,143.6,118.12
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,69.37,53.44
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,100.45,79.43
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,131.84,105.18
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,109.37,86.02
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,89.03,68.81
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,119.27,93.55
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,149.63,118.01
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,117.56,91.57
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,87.05,66.46
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,110.54,85.59
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,133.97,104.44
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,163.39,127.81
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,192.35,150.49
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,154.81,120.33
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,118.34,90.95
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,159.46,124.07
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,199.64,155.96
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,358.48,280.94
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,491.35,380.78
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,350.16,272.2
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,222.25,172.62
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,309.41,240.44
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,378.61,291.79
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,326.39,251.74
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,274.41,212.62
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,217.2,168.58
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,169.95,132.11
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,206.58,159.09
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,223.18,171.37
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,134.41,109.48
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,83.05,66.18
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,96.97,78.38
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,147.55,121.82
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,92.67,75.26
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,71.29,57.13
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,61.14,48.45
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,56.79,44.78
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,53.09,41.79
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,49.33,38.59
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,43.32,33.21
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,37.22,27.5
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.76,18.39
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.13,4.65
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,66.86,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,256.1,191.8
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,402.26,339.98
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,504.12,430.52
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,610.51,520.09
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,685.21,580.06
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,760.49,637.78
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,817.05,677.96
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,866.35,711.75
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,906.49,739.03
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,943.91,763.89
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,970.8,779.81
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,994.31,793.28
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,1007.69,797.0
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,1005.82,790.8
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,1004.73,785.81
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,999.78,778.31
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,990.18,766.67
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,976.8,752.55
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,955.39,733.03
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,930.45,711.3
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,901.85,690.79
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,869.97,668.1
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,832.33,640.23
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,791.98,609.5
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,748.31,576.28
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,702.39,540.75
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,652.13,500.24
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,600.55,457.93
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,546.77,413.38
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,492.06,366.98
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,422.8,311.51
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,375.07,273.99
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,324.01,231.5
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,275.22,191.72
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,228.87,156.89
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,186.19,130.14
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,149.63,122.33
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,149.09,122.32
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,154.36,127.12
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,149.41,123.33
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,138.77,114.93
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,127.64,106.04
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,118.64,98.65
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,109.26,90.83
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,94.73,78.66
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,79.61,65.63
