Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,65.73,53.21
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,49.65,38.51
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,33.85,23.73
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,17.97,5.51
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,71.5,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,253.23,194.93
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,386.17,326.01
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,485.3,413.06
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,588.72,499.26
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,663.64,558.25
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,739.17,614.94
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,794.64,652.94
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,848.78,688.59
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,882.57,709.62
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,920.75,733.58
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,947.61,749.09
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,971.13,762.26
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,985.41,768.54
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,996.01,772.45
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,997.92,770.54
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,984.35,758.26
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,975.91,751.28
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,963.73,741.84
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,944.67,726.48
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,922.05,708.89
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,894.2,687.46
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,863.08,663.92
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,826.1,636.72
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,786.39,606.64
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,742.7,573.25
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,696.81,537.58
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,648.28,499.38
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,597.86,458.68
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,544.05,414.21
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,489.21,367.63
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,432.49,317.73
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,375.28,266.62
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,317.22,215.25
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,259.47,165.39
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,201.28,119.44
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,134.51,75.85
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,79.44,63.01
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,78.9,62.9
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,77.88,62.22
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,76.79,61.48
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,74.79,60.07
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,72.69,58.58
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,64.06,51.2
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,61.54,49.15
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,57.3,45.69
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,52.94,41.99
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,46.69,36.39
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,40.33,30.43
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,30.16,20.7
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.76,7.52
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,201.61,158.5
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,342.06,292.48
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,426.68,368.25
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,515.19,443.6
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,604.38,516.13
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,688.95,581.91
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,739.29,617.87
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,788.35,651.88
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,864.11,705.71
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,945.07,761.72
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,971.45,777.01
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,994.43,790.24
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,1008.18,796.27
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,1018.16,799.82
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,1007.22,789.13
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,1004.34,784.53
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,933.14,731.11
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,834.23,654.55
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,901.14,704.66
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,935.87,726.71
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,906.69,704.65
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,874.27,680.83
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,836.44,652.22
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,795.9,620.87
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,751.35,586.11
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,704.61,549.1
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,607.54,471.18
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,522.43,403.16
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,496.25,381.29
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,465.76,354.81
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,425.25,318.79
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,376.3,274.9
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,324.33,232.93
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,278.53,197.67
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,231.94,160.07
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,183.57,126.39
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,150.33,123.13
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,167.3,138.06
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,132.52,108.93
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,105.18,85.91
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,102.43,84.02
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,99.29,81.75
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,95.32,78.57
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,91.18,75.2
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,80.16,65.92
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,68.61,55.94
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,57.48,46.03
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,45.94,35.45
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.79,23.06
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.29,7.89
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,20.2,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,218.38,174.5
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,372.51,316.82
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,466.59,399.09
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,562.25,478.91
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,643.61,543.22
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,725.04,604.64
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,810.84,665.93
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,902.23,728.8
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,864.15,696.03
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,813.21,655.15
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,841.15,672.76
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,866.09,687.33
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,952.31,744.74
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1030.75,794.4
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1030.41,789.63
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1026.21,783.28
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,1015.26,772.62
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,1000.46,759.66
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,979.07,743.02
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,954.06,724.14
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,923.3,702.82
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,889.25,679.27
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,850.48,651.19
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,808.86,620.84
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,763.24,586.66
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,715.34,550.05
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,664.1,509.11
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,611.17,465.93
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,556.02,420.59
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,499.76,373.07
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,441.13,322.61
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,382.16,270.79
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,322.36,217.93
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,262.85,166.49
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,203.43,119.34
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,145.07,82.26
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,87.02,69.3
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,84.18,67.14
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,73.25,57.94
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,72.27,57.3
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,70.42,56.02
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,68.49,54.66
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,65.97,52.65
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,58.11,45.92
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,54.45,42.98
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,50.71,39.84
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,44.73,34.53
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,38.65,28.88
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,29.26,19.96
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.69,8.69
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,48.87,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,134.87,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,283.81,228.32
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,416.34,349.26
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,514.76,432.35
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,616.96,514.11
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,690.33,569.23
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,764.1,621.96
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,820.62,658.57
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,869.26,688.21
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,908.89,711.89
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,945.76,733.24
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,972.07,746.39
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,994.99,757.25
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,1007.58,762.64
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,1016.45,765.8
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,1002.27,753.89
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,996.23,747.84
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,987.08,739.81
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,974.19,729.49
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,953.94,714.44
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,930.18,697.21
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,901.27,677.42
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,869.17,655.51
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,832.43,629.2
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,792.93,600.19
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,748.74,567.6
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,702.41,532.75
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,653.39,495.08
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,602.66,455.07
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,548.97,411.67
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,494.26,366.18
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,437.81,317.5
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,381.02,267.69
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,322.95,217.14
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,265.22,167.93
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,207.3,122.48
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,141.04,78.85
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,84.8,66.72
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,81.74,64.51
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,80.53,63.68
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,79.22,62.77
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,77.34,61.5
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,68.88,54.53
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,66.22,52.43
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,63.45,50.19
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,59.3,46.88
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,55.04,43.34
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,48.49,37.5
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,41.78,31.29
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.69,21.83
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.35,10.23
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,57.36,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,159.62,16.84
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,299.45,239.59
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,429.57,354.64
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,522.21,430.76
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,618.4,505.32
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,689.33,556.87
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,760.6,605.82
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,812.97,639.34
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,863.8,670.58
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,897.12,686.83
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,934.33,705.2
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,958.65,714.35
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,979.61,721.17
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,992.7,725.08
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,1002.12,726.83
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,994.1,717.32
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,994.41,713.51
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,984.39,704.18
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,970.67,692.82
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,951.03,676.66
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,927.84,658.55
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,899.0,639.35
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,866.94,618.26
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,829.46,592.62
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,789.29,564.87
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,745.52,535.07
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,699.54,503.07
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,650.43,467.77
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,599.57,430.13
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,545.92,389.61
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,491.29,347.0
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,434.93,302.11
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,378.27,255.68
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,320.16,207.41
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,262.4,160.16
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,204.98,116.71
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,148.69,82.01
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,82.3,62.73
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,77.15,58.79
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,76.1,58.11
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,74.97,57.37
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,73.3,56.18
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,71.56,54.93
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,63.03,47.97
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,60.5,46.0
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,56.63,43.03
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,52.66,39.85
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,46.43,34.47
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,40.06,28.76
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,30.36,20.01
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.44,9.54
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.4,2.44
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,218.99,175.67
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,369.42,307.89
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,454.97,379.79
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,544.14,451.12
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,607.47,498.89
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,665.28,540.19
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,694.1,558.48
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,710.18,566.94
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,763.75,600.93
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,805.69,625.12
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,774.54,597.43
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,748.65,572.37
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,782.59,593.35
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,813.91,611.6
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,771.53,576.74
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,709.93,529.76
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,768.93,571.07
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,807.47,597.18
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,868.1,639.0
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,908.09,663.96
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,842.67,617.02
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,770.76,564.55
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,712.94,523.05
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,656.84,482.3
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,639.01,469.62
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,618.27,454.27
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,576.12,423.7
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,534.33,392.89
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,498.77,365.67
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,461.8,336.6
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,423.46,304.85
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,382.24,270.1
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,332.42,235.34
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,301.76,217.29
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,259.12,182.57
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,220.99,154.28
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,163.33,128.94
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,143.99,113.93
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,121.34,95.73
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,95.14,74.4
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,96.59,76.04
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,98.17,77.77
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,94.01,74.68
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,90.96,72.49
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,83.39,66.38
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,75.55,59.86
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,64.51,50.34
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,53.1,40.22
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,39.1,27.58
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,24.15,12.75
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.08,1.06
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,116.35,91.21
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,198.09,164.42
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,291.65,245.13
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,371.67,312.78
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,451.17,379.67
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,559.2,466.35
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,647.91,533.52
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,736.65,598.32
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,789.91,635.45
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,834.93,665.98
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,874.27,690.94
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,909.9,712.91
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,928.17,723.19
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,943.02,731.21
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,958.1,738.4
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,961.59,737.61
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,954.89,729.7
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,944.5,719.53
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,927.58,705.1
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,907.12,688.47
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,879.88,668.65
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,849.52,646.78
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,814.2,619.95
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,776.25,590.5
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,733.67,558.26
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,689.09,524.02
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,640.79,485.7
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,591.01,445.51
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,539.13,403.5
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,486.54,359.86
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,432.07,313.94
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,377.9,267.38
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,320.15,222.83
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,285.03,198.63
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,225.8,146.64
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,152.71,89.95
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,100.28,79.24
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,93.0,73.41
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,92.87,73.53
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,92.69,73.62
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,90.69,72.32
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,88.54,70.89
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,85.37,68.43
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,82.07,65.81
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,74.18,59.41
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,67.75,54.09
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,58.85,46.37
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.72,38.16
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.93,26.39
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,23.86,13.19
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,11.54,0.61
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,54.61,39.98
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,95.28,76.24
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,141.69,116.93
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,187.12,155.97
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,251.35,209.88
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,300.29,249.9
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,445.47,367.3
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,575.06,466.76
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,577.03,463.73
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,575.61,459.04
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,573.1,453.72
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,546.32,430.79
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,564.02,441.58
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,579.9,450.73
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,601.98,465.38
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,641.73,492.31
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,639.33,488.88
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,618.72,472.97
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,617.14,470.25
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,614.14,466.46
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,604.82,458.91
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,594.37,450.61
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,617.4,466.78
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,626.67,472.67
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,610.71,461.13
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,591.63,447.04
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,564.53,425.59
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,535.26,402.09
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,489.39,366.57
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,452.6,337.49
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,391.98,291.93
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,351.66,262.59
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,327.67,240.79
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,303.35,217.45
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,263.04,187.4
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,226.32,163.01
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,187.99,141.75
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,172.67,139.21
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,164.85,133.17
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,156.62,126.76
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,144.48,117.27
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,131.66,107.11
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,122.27,99.53
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,112.47,91.52
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,98.7,80.29
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,84.35,68.27
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,69.67,55.51
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,54.51,42.01
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,39.89,28.72
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,23.89,13.34
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,12.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.56,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,12.75,4.83
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,20.6,11.78
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,30.97,20.77
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,41.36,29.67
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,52.2,38.88
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,63.65,48.47
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,63.48,48.06
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,63.91,48.14
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,126.03,99.75
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,191.24,152.68
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,143.36,112.8
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,99.7,76.52
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,173.99,136.81
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,249.7,196.73
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,393.9,310.39
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,535.82,417.89
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,425.8,332.33
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,339.21,264.11
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,283.57,220.54
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,246.67,191.21
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,217.61,168.42
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,189.43,146.22
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,187.54,144.67
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,185.62,143.09
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,157.97,121.45
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,130.92,100.16
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,297.3,231.22
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,440.03,338.17
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,338.93,260.93
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,249.07,192.44
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,257.97,199.38
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,270.49,208.74
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,245.97,189.86
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,235.0,181.72
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,226.29,174.43
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,226.27,174.45
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,193.53,150.98
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,179.49,147.36
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,160.62,132.0
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,141.39,116.2
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,135.26,111.4
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,128.98,106.42
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,115.84,95.5
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,102.58,84.37
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,87.55,71.66
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,72.37,58.58
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,57.42,45.32
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,42.31,31.72
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,28.86,19.5
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,6.4
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,75.0,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,206.61,134.19
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,326.39,268.24
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,444.12,370.53
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,531.78,443.81
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,622.17,515.73
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,689.57,566.75
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,757.01,615.84
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,810.17,651.72
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,861.93,685.59
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,892.57,703.97
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,927.09,724.99
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,951.76,738.8
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,973.2,750.38
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,985.3,754.91
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,993.81,757.14
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,848.34,651.71
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,682.58,524.24
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,845.24,647.76
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,955.61,723.46
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,616.31,478.02
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,223.78,171.28
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,407.51,314.04
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,558.06,424.98
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,564.99,429.29
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,569.02,432.04
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,407.87,311.85
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,255.86,195.62
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,408.64,313.19
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,531.16,401.3
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,347.04,263.42
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,197.58,150.28
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,299.93,226.68
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,375.45,278.22
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,329.75,233.45
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,265.24,170.79
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,209.81,126.45
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,155.93,90.31
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,102.78,68.72
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,90.44,71.27
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,81.43,63.88
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,80.79,63.55
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,79.3,62.63
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,77.7,61.62
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,74.5,59.08
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,71.11,56.36
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,66.64,52.86
