Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,62.01,49.08
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,55.07,42.99
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,47.89,36.47
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.36,25.03
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.78,14.55
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,80.5,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,220.66,153.71
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,338.83,281.8
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,457.19,384.44
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,544.91,456.6
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,635.33,526.89
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,704.22,577.83
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,773.16,626.59
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,824.63,661.07
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,874.53,693.54
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,905.87,709.34
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,941.45,727.4
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,965.94,736.24
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,987.11,742.44
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,999.6,744.48
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,1008.44,743.76
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,1009.51,737.33
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,994.66,720.85
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,985.07,709.17
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,971.82,695.34
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,951.72,678.76
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,928.18,660.53
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,899.56,642.52
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,867.81,622.6
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,831.14,599.21
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,791.85,573.5
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,748.31,544.46
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,702.71,513.21
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,655.58,480.63
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,606.0,444.85
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,552.82,404.38
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,498.63,361.63
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,442.09,315.05
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,385.38,267.16
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,328.07,218.47
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,271.03,170.53
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,213.95,125.65
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,158.17,88.83
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,92.51,58.59
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,77.89,60.84
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,77.56,60.78
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,77.19,60.67
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,75.67,59.58
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,74.06,58.43
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,65.71,51.48
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,63.66,49.9
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,59.94,47.01
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.93
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,44.64,33.68
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.55,25.27
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.26,15.97
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,68.85,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,199.68,142.0
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,308.85,253.52
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,423.19,351.84
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,515.94,427.82
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,607.78,499.57
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,675.68,550.31
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,743.62,599.24
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,797.55,635.37
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,850.12,669.54
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,887.94,692.53
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,916.98,709.07
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,942.62,723.46
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,965.05,735.61
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,978.07,740.66
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,987.53,743.46
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,990.97,742.73
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,978.72,731.69
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,968.94,723.7
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,955.6,713.45
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,936.43,698.46
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,913.86,681.37
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,840.3,628.77
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,750.25,560.96
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,708.33,530.05
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,666.47,498.66
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,635.76,476.11
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,604.07,452.48
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,575.24,430.79
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,544.73,407.31
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,524.19,390.52
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,490.77,361.06
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,432.82,314.56
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,393.86,283.6
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,343.95,242.04
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,294.1,200.85
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,229.71,146.26
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,166.23,97.79
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,105.07,68.27
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,89.94,70.25
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,115.87,92.14
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,138.41,111.17
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,115.7,92.71
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,91.21,72.53
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,92.05,73.67
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,92.88,74.78
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,80.94,64.85
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,68.32,54.14
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,58.87,45.86
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,49.11,37.1
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,38.12,27.13
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.92,16.4
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,58.28,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,182.17,132.15
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,279.64,228.86
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,383.2,318.69
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,465.49,387.76
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,551.08,456.08
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,618.01,506.88
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,694.3,562.92
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,750.22,600.93
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,804.75,636.89
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,845.01,661.98
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,882.89,684.96
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,912.53,701.79
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,939.19,716.43
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,953.72,722.66
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,957.33,721.62
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,968.39,726.2
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,975.32,728.04
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,966.33,720.46
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,941.89,702.77
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,925.64,689.82
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,905.87,674.59
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,878.53,655.96
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,848.13,635.26
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,729.97,546.87
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,606.77,452.48
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,663.73,498.38
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,689.8,519.13
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,599.76,449.25
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,525.69,392.08
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,514.28,382.6
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,489.32,359.21
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,435.22,313.6
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,381.09,267.14
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,326.36,219.77
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,264.8,167.95
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,209.58,124.01
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,156.05,87.87
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,103.11,65.06
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,86.19,66.85
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,85.96,66.86
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,77.91,60.32
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,76.65,59.6
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,75.3,58.8
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,72.69,56.79
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,69.96,54.66
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,65.86,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,61.62,47.93
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,55.47,42.65
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,47.06,35.2
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,37.1,26.17
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.49
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,45.74,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,137.84,99.97
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,228.11,184.3
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,321.92,264.71
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,441.51,362.73
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,559.24,453.8
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,584.97,471.43
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,616.82,493.34
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,706.1,556.4
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,788.06,611.5
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,828.08,636.16
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,865.78,659.16
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,851.65,645.87
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,824.42,624.2
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,893.32,668.47
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,941.07,696.55
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,947.44,697.44
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,950.13,696.51
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,942.63,690.49
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,931.56,682.41
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,915.76,670.11
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,896.43,655.69
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,775.19,570.81
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,648.88,478.52
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,577.91,428.38
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,519.78,386.08
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,405.25,303.3
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,303.74,228.2
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,465.46,351.3
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,584.78,434.42
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,534.21,393.75
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,482.99,352.47
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,429.65,308.41
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,375.82,262.89
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,321.49,225.16
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,301.56,217.92
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,269.54,190.48
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,230.23,160.06
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,191.7,139.66
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,174.78,139.0
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,170.18,135.69
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,174.71,139.79
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,161.61,129.73
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,148.07,119.23
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,134.2,108.11
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,119.84,96.44
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,104.7,84.3
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,89.06,71.44
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,73.51,58.17
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,58.64,45.18
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,43.09,31.33
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,27.32,16.91
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,14.09,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,12.35,3.88
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,25.2,15.3
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,38.97,27.26
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,57.09,42.7
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,74.73,57.47
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,238.57,195.98
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,380.36,310.13
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,318.49,256.89
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,232.94,185.43
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,275.92,218.99
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,318.3,250.87
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,385.88,302.11
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,474.08,366.82
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,537.39,412.98
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,599.04,457.16
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,802.82,605.06
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,960.31,708.5
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,951.19,699.46
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,938.54,690.0
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,908.95,669.48
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,888.16,654.92
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,861.57,637.27
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,832.02,617.63
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,797.27,593.55
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,760.06,566.89
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,719.92,537.78
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,677.8,506.58
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,631.0,471.37
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,584.94,435.68
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,500.8,371.28
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,439.14,325.27
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,425.3,311.53
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,391.79,281.14
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,333.77,230.23
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,269.59,172.57
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,227.58,145.5
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,210.72,142.35
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,190.5,138.47
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,183.95,146.47
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,174.53,139.22
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,170.32,136.21
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,127.13,101.3
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,80.64,62.97
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,71.51,55.51
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,62.22,47.81
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,53.03,40.18
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,43.86,32.44
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,46.18,34.49
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.43,38.0
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.52,28.21
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.39,17.82
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,124.18,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,255.68,196.29
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,362.44,295.63
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,474.67,388.81
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,556.9,453.58
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,641.39,516.6
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,706.3,562.49
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,771.11,606.53
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,821.79,638.39
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,870.94,668.35
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,901.07,685.96
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,934.91,706.07
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,958.67,719.23
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,979.19,730.32
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,939.12,701.14
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,883.76,661.82
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,945.65,701.59
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,980.66,721.26
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,969.91,712.17
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,955.65,701.46
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,934.35,685.0
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,909.81,666.67
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,881.63,646.83
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,850.47,625.13
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,813.81,599.18
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,774.8,571.02
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,732.82,540.74
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,688.94,508.55
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,641.72,472.41
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,593.15,434.58
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,542.17,395.72
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,490.45,354.9
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,437.3,311.86
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,379.84,264.44
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,324.41,217.57
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,269.64,171.58
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,215.76,128.99
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,163.86,93.66
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,112.31,69.95
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,91.3,70.7
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,81.93,63.15
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,81.06,62.65
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,108.57,85.96
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,139.39,112.04
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,106.54,84.94
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,77.08,60.39
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,73.74,57.88
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,68.05,53.23
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,59.68,46.11
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,51.05,38.54
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,40.21,28.89
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.13,18.62
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.71,0.96
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.87,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.09,3.66
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,16.46,8.38
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,22.67,13.76
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,28.89,19.06
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,35.95,25.05
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,43.03,30.97
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,43.04,30.87
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,43.07,30.76
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,68.54,51.94
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,95.64,74.19
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,103.96,80.59
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,112.26,86.94
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,243.45,192.91
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,367.11,288.7
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,279.11,219.11
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,185.16,144.41
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,321.5,251.95
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,443.76,344.25
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,445.99,344.18
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,447.65,344.34
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,279.86,216.92
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,118.45,89.92
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,119.88,91.27
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,121.24,92.34
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,83.55,62.16
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,46.05,31.89
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,79.4,58.76
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,112.25,84.88
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,156.41,119.86
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,198.58,152.81
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,205.37,158.03
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,211.66,162.95
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,200.28,154.47
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,189.15,146.22
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,182.27,141.06
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,175.41,135.99
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,115.21,88.45
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,50.7,38.09
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,85.62,68.19
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,117.1,95.19
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,118.96,97.23
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,120.52,99.09
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,82.13,66.3
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,39.7,29.45
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,33.46,24.11
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,27.23,18.67
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,21.42,13.48
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,15.63,8.25
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,10.68,3.74
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.87,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.09,3.67
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,16.46,8.39
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,23.08,14.12
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,29.72,19.77
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,27.24,17.63
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,24.76,15.47
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,25.61,16.08
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,26.46,16.68
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,126.83,100.62
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,259.53,207.4
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,205.41,162.58
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,173.62,136.06
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,106.44,81.54
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,44.92,31.23
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,325.59,257.31
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,594.94,457.4
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,578.78,441.34
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,562.15,426.83
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,367.26,281.5
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,192.3,146.3
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,259.59,197.9
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,334.67,253.47
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,323.7,244.29
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,308.25,232.16
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,264.61,199.49
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,222.3,167.59
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,261.95,197.66
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,295.54,222.63
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,371.12,278.51
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,434.47,322.98
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,280.61,209.87
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,146.64,109.88
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,218.54,164.62
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,280.97,210.6
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,225.64,153.32
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,166.98,96.22
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,127.95,83.51
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,133.22,106.05
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,135.28,108.03
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,137.47,110.16
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,131.69,105.9
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,131.65,106.43
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,104.24,83.68
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,81.38,64.55
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,77.0,61.15
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,72.5,57.51
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,63.26,49.61
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.72,41.21
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.29,30.93
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.56,20.07
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.45,3.21
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,126.34,26.48
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,251.99,196.47
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,346.49,281.58
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,454.33,370.62
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,293.88,242.14
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,98.1,76.44
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,101.03,78.83
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,104.85,81.52
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,148.1,116.75
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,191.4,151.13
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,281.21,222.31
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,352.63,277.15
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,485.92,378.12
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,619.09,473.93
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,797.78,603.55
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,954.96,707.34
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,959.14,705.58
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,959.71,703.3
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,950.66,696.07
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,938.11,686.73
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,918.67,672.98
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,895.96,657.17
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,718.62,532.14
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,531.99,394.09
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,600.72,446.49
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,651.43,483.67
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,676.59,504.59
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,675.81,506.12
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,633.52,472.98
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,585.52,435.32
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,507.94,375.7
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,450.86,332.77
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,425.57,309.78
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,382.33,269.13
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,329.71,224.59
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,277.87,181.03
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,241.92,160.36
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,239.11,169.14
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,137.54,100.56
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,69.93,53.4
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,133.13,106.31
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,176.88,142.57
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,147.44,118.89
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,118.92,95.74
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,91.68,73.08
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,64.68,50.29
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,55.12,42.31
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,45.52,34.16
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,36.37,26.18
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,18.1
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,11.08
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,4.04
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,13.62,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,31.61,19.75
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,76.96,59.06
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,115.06,92.39
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,154.12,125.79
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,193.07,158.29
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,144.89,117.07
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,89.85,69.73
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,99.25,77.31
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,108.68,84.78
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,172.39,136.99
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,256.99,204.52
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,419.85,333.38
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,560.19,439.39
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,498.51,388.06
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,415.54,322.0
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,443.28,341.78
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,469.81,359.86
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,468.89,357.17
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,467.6,354.43
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,494.14,372.74
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,531.96,398.55
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,558.76,417.53
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,582.11,433.85
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,619.99,461.45
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,643.03,478.06
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,679.97,507.63
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,689.54,516.29
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,643.13,481.1
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,595.48,444.44
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,545.59,405.07
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,494.8,363.8
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,409.01,300.04
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,368.7,273.85
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,215.4,160.46
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,70.13,50.56
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,149.82,102.12
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,209.62,139.05
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,176.42,125.09
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,178.56,143.03
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,111.37,88.1
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,41.47,29.69
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,47.05,34.67
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,69.87,54.36
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,90.23,71.88
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,113.31,91.68
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,101.17,81.74
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,88.53,71.25
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,74.99,59.73
