Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,61.01,47.54
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,46.88,34.94
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,32.35,21.73
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,19.29,7.04
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,43.61,15.23
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,91.37,70.6
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,140.43,115.16
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,188.87,158.1
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,235.12,197.8
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,281.89,236.64
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,189.34,157.27
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,75.59,58.69
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,496.45,410.49
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,879.69,687.64
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,915.52,705.08
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,942.45,720.12
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,967.03,732.15
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,988.36,741.93
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,1000.71,746.56
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,1009.49,749.08
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,1011.35,747.29
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,997.03,735.29
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,904.83,675.06
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,785.12,589.51
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,661.76,500.29
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,544.48,412.57
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,627.97,476.18
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,690.73,522.58
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,656.67,497.09
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,623.04,472.37
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,681.79,519.83
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,710.53,542.94
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,496.45,381.59
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,319.41,244.9
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,397.69,304.59
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,453.87,344.13
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,421.3,317.63
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,388.35,290.69
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,354.23,260.83
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,304.22,218.01
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,253.09,185.24
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,239.8,183.76
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,218.39,168.58
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,201.32,164.14
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,192.03,156.93
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,182.39,149.4
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,114.51,92.95
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,73.46,58.3
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,70.59,56.07
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,61.86,48.68
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,58.84,46.3
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,55.74,43.76
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,50.84,39.53
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,45.85,35.04
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,38.5,28.32
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.65,8.14
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.45
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,31.43,21.33
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,46.84,35.0
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,63.58,49.59
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,79.94,63.59
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,87.77,70.16
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,95.86,76.84
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,107.7,86.44
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,119.51,95.88
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,71.06,54.8
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,28.99,19.05
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,22.79,13.69
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,16.58,8.36
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,47.4,34.22
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,78.43,59.95
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,73.01,55.3
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,67.61,50.73
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,50.9,36.8
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,34.2,22.89
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,108.07,83.84
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,182.76,144.0
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,192.65,151.66
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,202.26,159.19
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,176.74,138.63
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,151.77,118.51
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,231.17,181.96
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,307.83,241.81
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,290.36,227.9
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,273.66,214.87
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,250.76,196.98
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,228.47,179.49
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,242.86,190.94
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,256.02,201.31
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,272.38,213.24
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,292.07,227.38
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,249.62,195.07
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,211.36,166.33
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,175.07,138.63
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,124.61,102.86
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,155.95,130.38
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,178.4,150.26
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,169.34,143.16
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,149.65,126.82
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,139.31,118.25
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,124.04,105.23
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,110.38,93.65
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,96.32,81.47
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,80.68,67.59
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,64.6,52.99
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,49.31,38.81
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,33.67,24.09
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,20.32,9.41
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.97,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,12.78,2.05
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,26.84,16.84
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,49.44,36.87
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,70.55,55.48
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,98.12,79.73
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,125.64,103.48
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,256.3,215.57
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,358.05,299.98
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,382.95,317.9
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,406.42,334.65
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,520.53,424.6
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,613.72,495.58
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,808.95,644.82
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,986.41,768.22
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,893.86,699.2
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,780.2,610.85
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,703.89,550.72
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,627.09,489.54
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,557.19,434.86
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,472.26,368.47
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,578.53,449.45
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,674.53,519.47
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,370.36,290.76
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,86.41,64.53
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,267.74,209.45
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,437.99,339.17
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,493.44,381.03
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,536.34,413.03
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,528.11,406.47
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,517.13,397.57
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,458.73,352.5
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,403.29,310.2
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,292.12,225.76
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,186.32,144.4
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,255.16,192.88
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,318.65,233.32
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,276.91,202.91
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,257.79,192.64
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,211.71,159.81
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,186.31,152.93
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,176.65,145.3
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,166.33,137.06
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,122.39,100.41
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,81.15,65.41
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,98.89,81.11
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,124.29,103.39
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,110.42,91.78
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,96.13,79.65
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,82.76,68.07
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,66.45,53.58
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,50.45,39.08
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,34.18,24.1
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,20.36,9.66
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,161.31,100.78
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,315.94,261.19
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,415.32,349.72
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,520.68,437.88
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,599.99,501.37
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,681.05,563.2
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,743.27,607.24
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,805.09,649.33
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,851.64,679.2
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,896.38,707.11
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,924.89,723.98
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,957.25,743.52
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,978.26,753.59
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,995.94,761.42
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,1007.26,766.79
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,1015.01,769.91
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,1015.37,766.74
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,999.48,752.86
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,988.55,744.48
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,974.1,733.82
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,949.38,715.32
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,921.5,694.84
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,892.86,675.2
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,861.33,653.53
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,744.4,564.94
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,622.35,470.49
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,673.11,511.63
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,696.59,530.41
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,647.97,492.44
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,598.11,453.39
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,409.28,312.01
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,277.51,212.75
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,350.93,265.77
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,407.97,300.89
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,360.7,259.19
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,305.12,210.78
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,254.14,168.81
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,203.41,130.88
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,141.03,99.92
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,162.83,131.77
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,109.95,87.76
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,100.75,80.19
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,99.31,79.24
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,97.71,78.16
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,93.05,74.48
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,88.04,70.47
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,81.04,64.82
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,75.26,60.11
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.76,53.75
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,48.76,36.84
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,37.66,26.58
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,23.38,12.01
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,130.91,82.88
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,256.9,207.21
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,346.29,285.91
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,441.55,365.89
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,481.22,397.94
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,520.58,428.18
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,572.33,466.82
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,623.43,503.64
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,735.77,584.94
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,841.43,658.08
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,618.69,488.49
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,329.77,259.16
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,667.54,522.94
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,951.78,722.27
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,963.8,726.72
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,964.63,725.93
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,797.39,604.49
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,592.28,449.5
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,788.18,597.44
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,935.57,701.34
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,757.38,571.0
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,558.84,421.24
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,308.04,235.85
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,62.85,44.42
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,417.35,322.52
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,716.35,536.84
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,654.33,489.43
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,597.17,447.19
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,390.8,295.65
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,211.0,159.13
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,369.56,280.06
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,500.92,370.71
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,448.95,326.54
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,396.82,282.15
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,303.27,216.79
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,280.13,210.19
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,188.47,141.62
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,98.91,73.38
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,93.35,59.72
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,94.23,73.4
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,95.25,74.45
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,96.29,75.55
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,95.0,74.86
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,93.57,74.07
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,95.89,76.29
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,97.86,78.2
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,87.83,70.06
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,77.16,61.22
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,68.42,53.86
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,59.38,46.02
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.44,36.28
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.22,26.03
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,23.48,12.3
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,120.8,79.92
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,217.76,177.06
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,319.64,264.41
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,409.47,338.63
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,496.57,407.19
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,598.12,481.79
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,614.83,490.52
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,637.74,503.83
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,542.3,427.14
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,440.41,345.6
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,504.71,393.34
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,591.18,453.03
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,590.93,447.72
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,566.36,427.21
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,635.38,474.72
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,680.5,504.34
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,587.77,437.49
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,516.54,385.46
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,527.2,393.87
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,536.58,400.52
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,542.6,404.13
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,547.25,406.81
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,529.88,394.83
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,503.35,376.47
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,488.32,365.49
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,473.4,354.4
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,461.66,345.46
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,449.7,336.3
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,453.94,339.04
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,455.33,339.33
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,366.95,274.75
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,282.4,212.61
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,326.62,245.16
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,351.07,261.47
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,336.69,246.8
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,322.09,230.61
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,281.5,201.31
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,261.0,189.05
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,212.42,154.15
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,179.16,142.99
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,185.72,148.78
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,188.32,151.29
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,174.7,140.62
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,160.65,129.58
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,138.61,111.82
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,120.63,97.23
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,105.72,85.16
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,90.69,72.74
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,75.22,59.69
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,59.64,46.24
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,44.29,32.74
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.75,18.89
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,16.92,7.48
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.85,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.92,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.03,1.81
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,14.4,6.52
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,19.77,11.21
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,25.98,16.52
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,32.21,21.75
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,353.93,290.86
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,642.61,507.16
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,745.05,574.96
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,840.0,637.21
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,876.36,659.11
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,910.27,679.8
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,932.7,693.33
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,952.03,704.86
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,964.03,712.44
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,972.7,718.0
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,849.36,632.12
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,713.58,532.71
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,716.53,534.32
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,717.42,533.59
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,820.07,608.68
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,893.2,659.97
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,657.39,490.58
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,406.0,302.99
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,560.04,418.59
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,683.55,505.44
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,622.78,460.49
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,569.0,421.4
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,542.83,402.02
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,516.19,381.79
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,519.25,383.71
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,500.04,366.06
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,448.35,323.85
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,396.64,280.65
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,344.07,235.98
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,292.25,192.07
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,253.81,168.26
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,247.74,173.24
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,208.55,148.22
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,175.65,139.44
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,135.97,107.53
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,103.38,81.03
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,101.77,80.15
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,99.97,79.09
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,96.33,76.31
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,92.58,73.41
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,86.9,68.99
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,81.01,64.26
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,72.04,56.75
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,62.75,48.74
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.22,38.54
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,39.87,28.23
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,25.31,14.19
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,11.1,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.55,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,16.51,6.34
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,30.77,19.69
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,51.86,37.82
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,71.71,54.76
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,97.33,76.53
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,122.89,97.84
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,129.07,102.27
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,135.33,106.64
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,145.44,114.23
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,155.69,121.83
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,187.04,146.72
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,218.19,171.07
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,285.37,222.95
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,332.95,258.59
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,572.54,442.84
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,785.9,596.88
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,728.55,552.04
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,689.71,521.59
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,665.07,502.21
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,623.25,470.84
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,616.06,465.05
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,607.86,458.41
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,664.63,500.21
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,702.47,527.56
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,674.61,506.19
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,646.3,484.89
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,583.16,437.9
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,525.94,395.13
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,510.43,383.63
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,493.67,370.75
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,409.27,308.24
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,341.83,258.36
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,345.52,260.84
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,346.13,260.4
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,330.84,246.93
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,320.46,236.47
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,282.08,203.94
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,249.4,176.91
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,212.81,153.94
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,183.3,147.13
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,170.79,137.06
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,157.29,126.14
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,150.19,120.91
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,142.76,115.37
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,112.86,90.72
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,88.22,70.23
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,81.84,65.18
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,76.47,60.87
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,67.76,53.41
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.74,45.5
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.85,36.71
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,38.74,27.46
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,26.4,15.33
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,13.79,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.26,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,176.2,126.18
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,299.32,241.15
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,387.85,316.4
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,482.16,391.49
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,289.98,238.64
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,66.9,50.37
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,431.9,352.94
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,761.31,591.65
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,490.04,387.34
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,139.19,107.17
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,150.22,116.27
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,161.33,124.47
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,205.77,158.88
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,249.99,192.23
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,242.87,185.89
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,236.26,180.2
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,214.69,163.03
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,194.08,146.71
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,294.57,222.34
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,381.15,284.44
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,521.42,383.89
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,637.07,460.72
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,770.68,552.93
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,849.16,603.25
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,814.43,577.96
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,777.28,552.7
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,736.49,526.84
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,693.85,498.85
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,646.3,466.33
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,598.24,432.28
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,549.74,396.67
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,499.45,358.37
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,446.82,316.96
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,394.06,274.08
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,340.44,229.64
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,287.38,185.43
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,234.3,142.62
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,182.47,104.69
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,131.48,76.07
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,89.84,69.31
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,89.96,69.67
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,81.64,62.98
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,83.81,65.15
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,86.28,67.58
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,102.16,81.16
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,131.37,105.88
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,116.06,93.5
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,100.43,80.71
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,84.75,67.6
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,68.79,53.94
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,53.17,40.26
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,37.29,26.14
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,23.18,12.91
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.28,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.56,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.87,1.73
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,17.3,8.62
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,27.66,17.59
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,38.05,26.55
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,49.88,36.62
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,62.67,47.35
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,82.03,63.39
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,101.25,79.09
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,101.97,79.22
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,103.18,79.77
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,76.15,57.38
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,52.31,37.65
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,89.35,67.82
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,128.48,99.19
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,210.71,164.88
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,314.2,245.17
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,527.74,409.8
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,733.99,558.75
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,788.0,594.78
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,822.75,618.24
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,745.79,560.02
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,685.09,513.43
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,629.27,471.52
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,587.53,439.3
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,650.67,485.12
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,699.0,518.47
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,684.07,506.93
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,665.73,493.17
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,618.52,457.6
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,572.66,422.84
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,535.45,394.84
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,497.29,365.33
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,444.15,325.37
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,392.88,287.48
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,348.23,245.09
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,296.67,192.71
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,242.95,148.55
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,181.46,102.69
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,127.84,71.68
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,82.02,63.15
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,82.06,63.41
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,82.05,63.6
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,80.89,62.97
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,72.61,56.33
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,71.3,55.44
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,69.94,54.48
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,66.6,51.92
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,63.13,49.19
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,57.87,44.79
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,52.44,40.09
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,44.95,33.46
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.43,24.83
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.39,14.23
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.23,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
