Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,77.05,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,245.17,185.33
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,367.76,300.43
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,461.52,378.36
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,560.23,455.09
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,633.68,508.44
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,708.45,559.53
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,766.82,597.57
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,824.61,633.82
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,864.33,656.27
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,908.46,681.27
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,941.3,705.52
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,971.36,727.26
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,993.72,743.28
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,1000.58,748.63
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,1009.01,752.93
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,1014.0,754.97
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,1014.14,754.29
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,1010.73,751.29
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,999.06,743.54
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,983.85,733.54
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,962.35,719.65
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,937.54,703.46
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,907.73,683.26
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,874.95,660.95
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,837.84,634.3
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,798.3,606.03
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,755.35,575.01
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,710.48,541.14
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,662.64,503.38
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,613.78,464.05
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,562.63,422.76
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,510.65,379.74
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,325.47,241.47
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,226.58,171.59
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,254.86,193.12
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,284.61,215.25
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,272.8,203.22
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,264.7,194.53
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,187.03,140.32
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,136.37,108.99
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,153.48,123.52
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,184.1,149.17
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,129.9,104.74
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,72.3,56.53
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,71.41,56.01
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,91.11,73.13
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,84.27,67.76
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,78.63,63.31
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,69.03,55.12
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,59.02,46.36
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.43,37.81
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.64,28.81
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,26.95,16.62
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.0,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,42.64,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,119.46,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,259.7,203.68
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,384.11,323.4
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,477.43,404.98
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,575.21,486.33
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,647.69,544.34
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,721.25,600.84
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,779.64,642.63
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,837.33,682.53
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,878.96,709.5
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,911.83,729.68
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,945.09,749.52
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,975.54,767.1
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,995.55,777.23
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,1012.21,785.15
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,1023.54,790.5
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,1031.3,793.56
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,1019.41,782.39
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,1017.33,778.33
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,1007.29,768.93
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,993.67,757.36
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,975.07,742.99
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,952.99,726.41
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,925.36,707.07
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,894.58,685.59
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,859.13,659.92
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,820.95,632.29
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,778.18,600.98
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,733.36,566.98
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,685.66,529.02
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,636.35,489.0
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,584.4,446.7
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,531.45,402.44
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,476.27,355.25
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,420.61,306.52
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,364.07,256.37
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,307.76,206.42
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,251.52,158.3
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,196.29,115.46
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,140.95,81.9
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,79.11,62.51
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,80.17,63.65
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,81.29,64.8
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,80.04,64.06
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,78.68,63.24
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,71.04,56.82
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,70.25,56.34
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,66.87,53.68
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,63.35,50.82
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,59.15,47.26
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,54.89,43.49
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.96,16.29
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,30.72,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,94.47,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,219.16,171.66
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,327.21,273.61
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,415.71,350.89
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,509.72,428.16
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,456.18,383.8
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,373.22,314.05
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,582.11,483.62
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,791.9,637.81
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,840.09,667.28
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,886.59,696.51
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,775.01,612.62
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,642.55,509.3
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,760.62,595.51
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,864.38,665.85
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,780.79,598.13
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,682.81,522.31
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,871.06,657.19
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,1005.49,739.02
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,995.32,725.51
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,981.61,711.79
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,961.12,693.7
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,937.32,673.88
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,908.54,655.62
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,876.79,635.51
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,839.9,611.84
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,800.64,586.49
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,758.42,558.55
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,714.32,528.16
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,667.04,494.28
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,618.52,458.33
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,567.97,420.01
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,516.6,379.69
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,456.69,333.69
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,418.27,304.46
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,359.64,253.45
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,301.55,199.65
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,247.53,154.79
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,185.81,107.7
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,132.92,75.69
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,82.84,65.08
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,83.83,66.18
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,84.87,67.27
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,76.3,60.18
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,75.36,59.59
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,75.1,59.6
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,74.92,59.66
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,71.49,57.0
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,67.9,54.15
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,63.61,50.58
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,56.93,44.75
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,48.02,36.74
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.93,28.32
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,29.14,18.71
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,19.0,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.24,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.1,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.39,0.58
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.92,4.58
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,16.46,8.59
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,21.84,13.24
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,27.23,17.83
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,23.93,14.94
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,20.64,12.05
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,38.49,27.19
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,56.42,42.21
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,74.84,57.47
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,94.46,73.56
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,134.85,106.48
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,175.66,139.09
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,212.76,168.53
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,249.53,197.26
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,280.51,220.7
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,329.73,257.76
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,359.36,279.19
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,387.71,299.39
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,431.9,331.39
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,473.55,360.71
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,545.65,413.34
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,598.84,451.12
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,578.61,434.79
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,558.17,418.94
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,502.15,378.14
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,450.37,340.22
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,357.15,271.83
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,273.42,209.12
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,231.89,177.72
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,191.27,146.52
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,191.74,147.04
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,192.09,147.38
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,242.66,185.71
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,289.83,220.36
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,215.23,164.17
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,149.96,114.92
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,165.34,127.39
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,178.69,144.72
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,178.11,144.55
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,177.26,144.24
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,157.37,128.19
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,158.06,129.23
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,144.66,118.45
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,130.84,107.24
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,116.87,95.9
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,102.46,83.97
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,87.59,71.25
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,72.32,57.93
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,57.24,44.6
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,41.8,30.71
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,28.06,17.88
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,31.17,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,85.33,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,217.72,169.14
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,324.9,267.99
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,411.97,343.73
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,510.16,424.7
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,299.09,252.73
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.65
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,45.94,33.74
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,53.04,39.65
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,99.23,78.29
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,148.88,118.88
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,164.41,130.92
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,179.91,142.83
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,197.83,156.53
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,215.6,169.91
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,203.12,159.4
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,191.32,149.58
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,190.35,148.26
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,189.49,147.04
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,210.75,163.44
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,231.65,179.34
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,241.42,186.16
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,250.93,192.76
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,212.14,162.67
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,174.39,133.36
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,192.48,147.13
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,210.09,160.21
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,286.47,218.01
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,354.82,268.09
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,377.17,283.56
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,396.49,296.78
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,380.55,284.91
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,364.56,273.1
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,328.76,246.99
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,295.88,223.08
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,282.9,213.42
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,269.81,203.56
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,233.69,176.93
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,212.72,161.96
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,202.05,154.68
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,191.35,154.41
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,156.66,126.41
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,120.38,96.71
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,110.82,89.24
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,101.17,81.55
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,92.17,74.18
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,83.11,66.68
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,72.49,57.86
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,61.79,48.81
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,51.37,39.76
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,40.54,30.19
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,30.56,21.31
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,20.61,12.34
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,12.75,5.09
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,20.41,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,61.05,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,162.72,127.32
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,253.69,210.64
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,134.21,112.24
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,10.69,3.6
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,13.99,6.49
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,17.3,9.32
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,45.11,33.19
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,73.98,57.61
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,65.59,50.17
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,58.09,43.59
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,71.92,55.01
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,86.32,66.79
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,55.28,40.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,24.9,15.29
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,63.72,47.61
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,103.72,80.35
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,104.98,80.99
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,106.25,81.71
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,110.1,84.7
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,113.93,87.66
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,116.91,90.01
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,119.81,92.3
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,175.17,136.66
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,229.69,179.47
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,230.32,179.33
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,230.86,179.33
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,236.17,183.42
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,241.21,187.3
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,248.8,193.16
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,256.01,198.74
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,254.26,197.4
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,252.36,195.98
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,270.17,209.78
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,274.71,213.13
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,251.95,195.74
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,218.9,170.35
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,228.33,177.74
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,220.71,171.68
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,193.07,150.88
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,151.49,124.01
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,123.78,100.99
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,95.17,76.89
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,129.73,106.98
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,151.48,126.11
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,129.03,107.22
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,96.24,79.18
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,83.91,68.84
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,71.48,58.19
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,59.68,47.82
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,47.8,37.19
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,36.4,26.9
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,24.76,16.28
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,15.65,7.75
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,26.26,15.61
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,45.3,32.71
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,74.89,58.94
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,115.74,94.58
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,144.9,119.5
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,173.9,143.71
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,109.04,88.26
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,50.54,37.63
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,43.9,31.81
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,37.27,26.01
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,183.45,148.66
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,340.02,273.49
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,282.26,225.28
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,210.57,166.53
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,237.95,188.16
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,264.94,209.04
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,262.17,205.91
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,259.63,203.11
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,246.28,192.3
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,233.43,181.94
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,283.92,221.1
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,346.65,268.77
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,361.35,279.37
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,374.93,289.25
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,283.28,219.23
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,192.64,148.9
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,181.22,140.06
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,170.0,131.19
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,257.13,199.26
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,337.09,259.91
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,301.82,233.13
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,275.65,213.61
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,285.34,221.03
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,299.56,231.65
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,233.52,180.95
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,177.14,137.51
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,164.94,128.18
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,153.03,118.99
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,150.93,117.63
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,148.71,121.62
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,123.42,100.59
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,97.46,78.79
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,85.79,69.05
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,73.99,59.09
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,82.13,66.4
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,89.77,73.28
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,78.47,63.79
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,67.08,54.08
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,55.98,44.35
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,44.71,34.3
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,33.89,24.52
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,23.1,14.68
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,14.41,6.63
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.86,1.78
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,220.82,173.98
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,381.33,312.86
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,467.5,384.9
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,557.81,456.99
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,367.01,304.66
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,97.77,76.97
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,109.15,86.58
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,120.6,95.58
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,148.54,117.99
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,176.4,139.79
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,207.24,163.8
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,237.83,187.16
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,360.07,282.21
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,483.37,373.56
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,488.5,374.15
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,471.59,359.79
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,518.07,391.99
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,541.96,407.36
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,655.38,489.16
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,744.63,551.28
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,696.19,514.68
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,635.64,470.99
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,655.27,485.17
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,659.45,488.13
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,655.8,484.96
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,649.27,479.71
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,628.1,464.68
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,605.27,448.33
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,616.83,459.32
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,610.86,455.35
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,524.46,389.18
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,467.43,346.06
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,429.92,317.81
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,394.32,290.56
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,326.26,241.74
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,272.51,204.86
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,163.82,123.02
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,48.31,33.27
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,66.25,47.92
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,83.85,65.23
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,141.5,113.35
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,192.47,155.46
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,111.62,88.93
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.46
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.97,4.71
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,15.68,7.97
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,13.6,6.23
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,11.53,4.46
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,29.44,20.19
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,53.41,41.02
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,46.46,34.91
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,39.32,28.42
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.78,17.78
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.84,4.95
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,15.68,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,91.48,69.46
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,150.01,122.47
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,197.86,164.89
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,245.96,206.62
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,289.75,243.18
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,333.74,278.84
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,406.9,337.33
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,461.09,379.67
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,343.11,281.13
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,203.3,163.44
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,347.78,281.48
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,496.2,396.91
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,762.53,602.51
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,989.69,761.01
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,1000.71,765.05
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,1008.29,768.57
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,995.83,757.09
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,993.0,752.56
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,904.26,689.25
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,787.45,600.43
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,875.52,667.34
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,928.64,703.12
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,901.88,683.51
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,872.14,662.46
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,735.22,558.96
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,587.79,444.7
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,672.01,511.96
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,715.04,545.9
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,668.22,509.25
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,624.24,474.32
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,573.87,433.94
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,522.88,392.08
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,470.55,348.24
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,418.87,304.02
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,358.13,258.24
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,335.28,245.0
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,298.51,219.73
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,260.38,195.07
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,191.71,133.13
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,110.77,77.97
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,132.32,106.64
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,167.79,136.48
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,159.64,130.27
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,151.06,123.74
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,136.04,111.46
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,120.02,98.23
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,112.47,92.29
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,104.64,85.96
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,90.8,74.26
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,76.44,61.84
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,62.14,49.27
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,47.42,36.02
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,33.5,23.06
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,18.49,6.18
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,43.85,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,129.93,44.5
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,242.37,194.8
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,346.4,289.35
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,430.51,361.97
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,525.02,439.24
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,504.71,422.74
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,483.45,403.56
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,626.58,516.48
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,787.78,635.02
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,835.79,666.43
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,882.22,696.99
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,764.91,608.63
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,626.07,498.95
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,394.22,317.44
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,157.41,123.49
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,241.97,191.9
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,348.95,275.39
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,231.76,182.15
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,115.83,88.73
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,183.19,142.86
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,250.58,195.71
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,255.69,198.91
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,260.65,202.15
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,480.08,372.3
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,670.48,511.32
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,485.83,372.6
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,311.45,238.9
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,336.11,258.09
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,354.5,271.76
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,233.67,179.52
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,114.53,86.4
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,319.11,246.62
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,487.35,368.68
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,456.38,340.37
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,416.55,302.51
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,363.15,255.83
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,310.07,209.31
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,249.53,158.33
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,197.48,117.23
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,145.62,83.47
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,95.56,64.59
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,123.75,100.19
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,186.05,152.58
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,158.27,129.66
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,140.23,114.93
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,132.57,108.86
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,126.8,104.32
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,112.29,92.4
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,97.66,80.2
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,72.34,58.28
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,54.18,42.36
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,47.66,36.53
