Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,40.98,30.31
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.97,19.17
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.81
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,61.04,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,166.92,66.52
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,287.93,230.74
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,400.41,330.37
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,485.88,401.56
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,575.28,472.01
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,645.64,524.56
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,717.12,575.47
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,773.36,613.29
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,828.93,649.44
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,867.02,672.33
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,909.2,697.7
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,940.96,714.91
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,969.99,730.09
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,990.87,739.69
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,1008.55,747.21
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,1005.66,742.81
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,1011.93,744.78
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,1011.12,740.76
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,1006.8,734.72
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,996.01,726.14
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,981.75,715.55
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,962.62,700.63
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,940.15,683.77
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,912.22,664.84
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,881.29,644.03
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,845.5,619.37
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,807.22,593.07
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,765.95,564.92
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,722.71,533.91
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,676.53,499.15
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,628.75,462.48
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,578.09,423.67
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,526.47,382.99
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,473.21,340.06
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,419.56,295.55
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,364.91,249.25
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,310.43,202.77
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,255.92,157.3
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,202.19,115.65
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,148.57,81.5
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,96.47,62.18
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,83.26,64.31
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,72.2,55.28
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,71.02,54.48
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,69.73,53.58
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,67.88,52.23
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,65.94,50.78
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,58.13,44.4
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,55.74,42.59
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,52.04,39.58
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,48.26,36.38
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,42.66,31.5
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,36.96,26.33
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,28.41,18.41
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.69,7.85
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,62.01,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,173.14,74.57
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,289.0,227.23
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,400.43,322.18
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,486.28,391.66
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,576.11,460.64
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,644.33,509.35
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,713.47,556.38
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,769.09,591.85
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,824.01,625.62
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,860.83,645.87
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,902.01,668.69
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,934.26,687.37
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,963.8,704.27
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,984.52,714.96
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,1002.08,723.67
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,999.01,720.61
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,1005.29,723.89
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,1004.65,721.41
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,1000.48,716.94
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,990.27,710.22
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,976.6,701.49
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,957.64,688.14
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,935.37,672.81
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,907.26,655.07
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,876.22,635.4
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,840.81,612.0
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,802.97,586.81
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,761.87,558.52
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,718.91,527.75
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,671.77,493.57
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,623.71,457.84
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,574.11,419.61
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,523.78,379.82
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,471.7,337.87
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,419.57,294.81
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,366.67,250.78
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,314.12,206.66
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,253.61,157.2
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,201.3,116.9
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,158.24,93.55
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,135.16,93.81
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,101.57,78.77
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,86.66,66.76
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,77.96,59.77
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,77.14,59.3
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,75.76,58.36
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,74.3,57.35
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,71.24,55.1
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,68.04,52.67
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,63.79,49.26
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,59.42,45.61
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,49.84,37.39
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.9,30.33
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,31.09,20.48
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.1,8.4
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.68,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,14.87,1.58
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,71.06,52.45
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,134.99,107.75
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,182.75,149.04
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,230.69,189.61
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,278.07,228.44
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,326.65,267.02
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,438.41,354.63
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,534.25,426.71
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,344.48,275.44
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,138.26,106.38
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,461.63,364.58
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,758.91,579.57
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,699.97,531.45
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,660.78,499.52
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,719.56,540.48
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,797.4,592.23
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,809.56,597.68
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,819.01,601.9
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,708.74,522.47
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,601.57,444.29
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,777.05,572.33
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,904.16,658.51
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,877.9,639.66
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,848.79,620.3
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,766.96,560.96
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,686.62,501.7
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,699.21,514.03
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,698.09,515.03
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,652.65,481.51
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,606.68,447.11
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,559.32,410.72
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,511.46,373.0
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,434.97,316.01
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,397.18,289.93
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,318.62,233.73
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,263.06,195.27
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,238.84,163.79
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,207.01,124.91
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,158.66,93.51
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,112.36,74.13
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,97.57,75.55
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,96.51,74.91
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,95.75,74.52
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,94.85,74.02
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,91.67,71.63
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,88.22,69.0
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,83.1,65.08
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,78.18,61.25
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,70.93,55.33
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,63.43,49.04
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.47,41.28
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.28,33.08
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.18,22.17
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.8,9.21
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,43.1,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,131.91,63.04
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,232.7,182.69
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,327.11,265.44
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,406.85,332.53
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,491.13,399.79
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,557.09,449.98
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,633.15,505.77
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,690.72,546.42
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,747.76,585.6
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,793.05,614.6
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,836.7,641.91
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,870.95,661.88
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,902.84,680.03
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,926.75,692.62
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,947.81,703.32
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,952.6,702.39
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,962.07,704.77
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,964.6,703.15
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,963.72,699.53
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,955.95,693.01
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,944.79,684.51
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,926.56,671.6
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,905.15,656.8
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,879.29,639.66
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,850.52,620.66
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,816.32,596.86
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,779.86,570.55
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,740.08,542.61
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,698.62,512.96
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,653.93,480.38
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,608.3,446.36
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,535.6,391.45
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,480.67,350.05
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,451.83,326.13
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,413.07,291.59
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,362.76,249.46
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,313.02,207.62
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,263.12,166.78
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,206.42,123.38
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,157.57,91.64
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,110.75,71.77
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,130.46,102.34
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,170.87,135.32
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,129.84,102.29
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,93.56,72.83
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,90.67,70.74
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,87.52,68.37
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,83.99,65.79
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,78.25,61.28
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,71.0,55.38
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,63.5,49.09
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.88,41.64
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,46.04,33.76
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,33.95,22.86
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.58,10.1
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,64.28,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,178.56,92.22
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,293.5,232.28
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,404.49,327.97
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,490.08,396.89
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,579.41,464.63
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,650.16,514.61
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,721.96,562.72
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,777.34,596.31
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,831.97,627.62
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,869.75,646.1
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,911.98,666.65
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,827.48,608.03
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,717.82,529.96
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,872.66,634.09
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,1008.54,713.76
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,1005.03,710.09
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,1010.89,714.42
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,951.5,677.95
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,858.72,616.04
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,938.82,672.04
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,984.18,699.35
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,919.62,656.46
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,830.63,593.48
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,776.99,557.79
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,717.22,517.39
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,711.91,514.28
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,697.33,504.46
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,676.18,489.66
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,653.1,473.35
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,583.04,423.15
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,518.46,376.76
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,532.0,387.45
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,529.37,382.36
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,476.6,340.06
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,423.32,296.44
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,369.24,251.65
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,315.39,206.48
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,263.57,171.45
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,248.57,168.33
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,176.33,109.01
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,103.82,63.67
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,73.41,55.59
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,72.51,55.04
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,81.44,62.76
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,99.34,78.0
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,80.52,62.66
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,66.4,51.12
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,58.57,44.76
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,56.23,43.0
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,52.22,39.64
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,48.08,36.08
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,42.89,31.55
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,37.62,26.75
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.56,19.33
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.33,10.26
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,11.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.15,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.86,2.58
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,14.4,6.52
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,18.94,10.44
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,23.91,14.64
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,28.89,18.77
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,59.29,44.16
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,93.28,72.13
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,100.87,77.9
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,108.52,83.68
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,157.34,122.84
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,206.64,161.47
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,296.41,231.33
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,367.63,285.1
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,489.75,377.65
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,587.73,449.85
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,391.17,301.4
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,176.79,134.39
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,240.8,184.15
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,304.35,232.19
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,296.99,225.69
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,289.86,219.62
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,269.43,203.99
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,249.56,188.8
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,356.3,269.32
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,449.79,337.6
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,460.84,345.12
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,469.66,351.23
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,511.69,382.42
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,539.1,401.76
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,369.33,277.8
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,220.0,166.24
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,263.58,199.55
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,306.39,231.29
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,273.97,206.91
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,243.48,184.2
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,232.42,176.21
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,209.27,158.93
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,217.05,163.94
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,227.71,173.38
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,143.96,115.18
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,44.83,32.55
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,98.5,78.13
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,145.01,117.32
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,140.37,113.77
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,136.76,111.15
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,122.79,99.93
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,108.35,88.13
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,93.72,75.78
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,78.67,62.84
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,64.07,50.14
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,49.14,36.9
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,35.14,24.25
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,21.18,10.48
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,11.1,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,63.3,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,176.96,97.98
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,290.59,231.06
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,400.66,326.44
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,481.95,394.33
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,566.86,462.09
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,538.62,439.51
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,511.58,416.42
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,394.03,319.85
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,248.17,198.77
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,279.7,223.19
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,310.75,246.27
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,419.95,330.22
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,507.91,395.2
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,628.9,483.14
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,727.41,551.88
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,788.98,593.08
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,827.65,618.72
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,718.44,537.22
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,610.29,456.16
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,464.65,350.15
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,293.34,221.51
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,274.08,206.9
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,255.45,192.31
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,445.61,334.75
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,601.3,445.23
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,634.28,467.31
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,653.67,480.34
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,691.46,510.81
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,703.78,521.93
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,619.14,457.29
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,549.98,404.52
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,537.04,395.55
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,515.01,376.69
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,465.56,336.42
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,412.31,292.56
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,360.5,248.83
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,309.15,205.16
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,257.05,161.7
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,205.89,121.45
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,155.69,87.94
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,107.28,66.42
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,86.56,66.74
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,85.98,66.47
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,79.04,60.9
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,80.14,62.04
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,89.02,69.7
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,97.39,76.96
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,89.33,70.58
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,80.84,63.75
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,67.63,52.73
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,54.52,41.61
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,48.46,36.34
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,42.25,30.73
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,31.22,20.78
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.72,11.01
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,53.57,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,156.39,87.74
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,259.58,204.51
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,360.85,291.22
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,448.13,362.55
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,535.4,430.42
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,451.46,363.86
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,323.7,260.92
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,383.15,307.42
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,464.17,367.43
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,667.58,519.73
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,868.43,655.55
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,894.21,667.85
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,923.93,684.51
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,944.76,695.19
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,962.55,703.98
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,973.4,709.18
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,980.96,712.46
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,981.16,709.79
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,977.93,705.18
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,819.1,596.92
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,627.63,459.41
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,674.97,493.16
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,702.42,511.39
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,694.68,505.0
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,684.97,497.59
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,749.75,545.99
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,780.6,569.4
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,538.96,397.85
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,310.54,228.63
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,444.41,328.17
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,557.74,406.58
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,541.08,393.94
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,516.27,373.66
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,465.71,333.52
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,415.09,292.35
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,363.44,249.42
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,312.27,206.48
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,261.15,164.29
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,211.22,125.38
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,161.79,92.29
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,114.21,70.81
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,84.25,64.24
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,84.65,64.79
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,83.98,64.58
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,83.19,64.28
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,82.15,63.65
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,81.05,62.96
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,77.62,60.43
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,74.01,57.69
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,68.01,52.72
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,62.8,48.3
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,54.52,41.28
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,46.04,33.84
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.04,23.93
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,23.83,12.76
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,13.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,42.97,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,120.12,67.62
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,234.71,184.31
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,331.56,267.49
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,411.19,333.17
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,495.26,398.67
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,573.69,456.91
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,648.22,509.77
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,705.12,548.02
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,761.5,584.78
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,806.33,612.57
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,849.54,638.76
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,882.55,658.95
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,913.19,677.52
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,780.92,583.74
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,629.45,471.52
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,810.49,602.77
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,969.48,705.68
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,976.82,705.94
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,967.79,697.56
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,958.95,690.42
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,946.79,681.3
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,928.97,667.99
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,907.99,652.84
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,881.71,635.14
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,852.59,615.68
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,819.55,594.19
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,784.11,571.04
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,744.67,543.72
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,703.48,514.1
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,602.09,438.34
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,520.27,376.86
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,531.08,385.36
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,517.34,372.69
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,467.5,332.85
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,417.29,291.89
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,366.07,249.73
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,315.1,207.25
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,263.75,164.72
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,204.22,118.35
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,153.04,83.82
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,103.51,61.05
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,79.61,60.42
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,79.05,60.17
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,78.27,59.85
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,77.4,59.45
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,68.67,52.38
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,66.64,50.88
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,64.37,49.25
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,62.0,47.51
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,57.94,44.16
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,53.73,40.59
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,47.63,35.41
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.37,29.89
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.66,21.96
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.51,11.91
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.32,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,58.51,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,168.46,98.07
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,270.29,211.54
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,371.3,296.85
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,457.13,364.38
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,542.46,427.77
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,336.19,269.65
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,96.79,73.71
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,116.79,90.19
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,136.65,105.53
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,182.62,141.54
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,248.4,191.38
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,407.03,310.24
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,545.29,406.53
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,772.88,561.55
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,960.66,674.1
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,798.95,567.68
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,591.9,426.57
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,807.93,577.14
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,963.22,671.36
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,843.11,592.47
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,692.41,490.32
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,821.0,582.25
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,902.09,634.64
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,799.26,565.59
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,677.27,481.2
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,744.68,532.01
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,778.05,556.91
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,739.17,530.13
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,698.6,502.14
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,653.5,470.8
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,610.87,440.17
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,562.94,404.77
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,514.36,367.88
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,448.06,319.51
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,406.59,291.09
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,359.05,258.24
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,322.94,234.57
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,289.88,204.02
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,253.03,169.61
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,225.9,157.78
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,217.95,160.48
