Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,201.61,157.92
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,176.05,138.14
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,130.74,102.43
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,65.63,49.51
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,36.01,24.93
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,44.57,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,138.83,81.28
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,232.72,182.66
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,323.48,260.61
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,400.78,324.25
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,482.31,388.01
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,548.33,436.95
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,616.03,485.13
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,681.67,529.55
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,738.62,566.25
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,784.42,594.76
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,828.68,621.7
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,863.07,641.57
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,895.14,659.76
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,918.78,672.31
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,939.6,683.1
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,952.24,690.04
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,954.13,690.29
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,962.98,693.89
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,968.06,695.12
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,959.65,689.3
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,935.09,673.38
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,918.11,661.19
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,898.0,647.0
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,792.93,573.87
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,668.54,483.66
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,646.08,468.59
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,622.88,452.2
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,573.35,417.08
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,529.92,386.08
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,584.0,428.12
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,610.41,447.48
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,527.4,384.59
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,463.8,337.47
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,440.66,319.78
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,414.93,299.28
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,368.02,265.78
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,320.29,232.94
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,306.17,219.98
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,271.98,192.04
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,233.34,160.94
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,171.97,119.05
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,169.06,132.39
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,170.83,134.17
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,169.79,133.97
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,164.76,130.57
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,136.89,108.31
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,111.51,87.85
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,98.63,77.66
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,85.64,67.19
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,71.54,55.45
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.01,49.13
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.81,42.13
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.74
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.1,24.68
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.06,14.04
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,35.49,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,104.11,60.07
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,191.65,149.22
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,293.01,234.17
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,369.13,296.46
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,449.29,359.22
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,518.76,410.7
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,590.28,460.86
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,646.57,499.12
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,702.98,536.49
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,761.57,574.38
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,809.82,604.43
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,845.47,624.36
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,878.86,642.62
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,905.54,657.11
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,929.5,669.86
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,942.13,675.22
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,951.65,678.81
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,859.51,615.65
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,753.55,540.89
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,797.29,569.63
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,821.76,584.23
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,877.97,622.94
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,901.2,635.93
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,875.79,620.04
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,847.52,602.86
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,815.73,582.15
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,781.46,559.77
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,742.77,534.59
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,702.29,506.88
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,572.69,414.15
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,463.12,334.69
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,503.45,365.22
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,518.74,373.11
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,469.36,333.7
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,419.46,293.17
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,356.85,249.34
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,344.77,246.51
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,279.49,186.88
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,214.64,125.27
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,154.53,83.53
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,105.11,59.87
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,78.51,59.02
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,79.45,59.99
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,78.37,59.42
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,77.16,58.75
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,70.31,53.28
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,70.32,53.49
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,67.51,51.45
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,64.57,49.25
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,61.33,46.74
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,58.05,44.08
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,51.76,38.7
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.37,31.35
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.09,23.02
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.68,13.86
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.84,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.39,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,15.65,6.91
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,23.93,14.04
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,34.31,22.88
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,44.71,31.66
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,57.21,42.07
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,69.95,52.52
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,131.26,103.29
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,212.05,168.47
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,165.92,129.99
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,139.01,107.14
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,154.7,119.42
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,170.36,131.52
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,389.09,303.69
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,572.4,439.88
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,569.31,434.78
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,564.91,429.76
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,572.63,433.41
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,579.16,436.18
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,673.07,504.59
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,743.61,554.93
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,539.2,406.1
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,346.18,260.52
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,284.83,214.98
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,238.59,179.96
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,327.73,246.85
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,405.36,303.4
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,336.65,252.3
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,270.9,203.19
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,386.73,290.4
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,486.22,362.58
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,471.07,350.6
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,454.44,337.64
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,437.46,323.65
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,421.25,308.64
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,368.05,262.62
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,311.62,210.17
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,260.32,166.46
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,209.91,125.68
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,185.62,118.15
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,201.23,144.91
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,135.3,106.8
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,102.87,80.44
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,132.2,105.19
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,161.92,130.26
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,142.23,114.33
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,127.37,102.36
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,113.55,91.31
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,99.62,79.98
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,85.61,68.23
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,71.5,56.2
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,56.95,43.58
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,42.26,30.67
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,29.62,19.42
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,16.5,7.5
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,58.76,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,169.45,103.27
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,257.9,203.29
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,345.13,279.15
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,417.75,339.69
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,501.8,406.04
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,562.61,451.08
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,624.0,494.67
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,698.61,546.68
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,773.67,596.93
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,815.73,622.77
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,856.1,647.17
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,882.44,662.35
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,912.74,680.2
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,857.44,639.95
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,778.74,580.92
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,735.93,550.08
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,712.5,531.53
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,732.82,544.12
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,750.95,554.74
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,736.96,543.16
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,721.4,530.94
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,702.43,517.09
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,682.41,502.56
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,661.77,487.84
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,632.04,466.92
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,640.71,472.45
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,638.2,469.94
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,553.83,409.21
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,479.91,355.55
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,470.65,349.21
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,460.7,341.86
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,451.59,335.01
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,440.56,326.44
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,405.62,300.69
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,373.18,276.79
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,341.97,254.05
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,304.24,226.8
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,272.24,203.47
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,242.74,182.11
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,218.48,164.8
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,210.84,160.4
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,187.1,149.54
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,181.73,145.64
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,170.38,137.08
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,144.61,116.52
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,139.46,112.69
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,134.11,108.63
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,119.68,96.85
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,105.12,84.84
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,90.45,72.55
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,75.68,59.98
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,60.5,46.92
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,45.18,33.49
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,31.86,21.56
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,18.16,9.03
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.06,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,77.17,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,211.67,132.45
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,318.93,253.94
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,427.57,346.66
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,509.65,413.14
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,595.31,478.93
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,660.31,526.07
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,726.06,571.61
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,780.19,608.22
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,828.09,639.51
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,869.66,666.18
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,909.22,691.1
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,940.85,709.06
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,969.81,725.12
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,990.16,734.41
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,994.9,733.49
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,1003.6,737.03
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,1008.98,738.48
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,1008.43,734.81
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,1004.42,729.12
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,993.49,721.04
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,979.16,710.98
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,958.22,695.38
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,934.12,677.92
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,906.52,659.98
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,876.03,640.1
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,840.01,615.55
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,801.74,589.38
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,719.73,528.85
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,637.37,467.15
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,641.48,473.44
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,628.36,465.13
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,580.74,428.1
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,532.17,389.5
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,463.2,336.53
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,418.8,303.36
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,376.16,264.77
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,327.07,217.46
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,274.09,172.6
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,221.37,130.15
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,191.35,123.08
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,226.47,166.4
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,132.97,103.97
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,75.06,56.86
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,74.09,56.41
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,73.01,55.81
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,70.73,54.1
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,68.28,52.25
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,60.02,45.56
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,57.41,43.59
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,53.5,40.45
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,49.45,37.1
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,44.69,33.07
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,39.87,28.79
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.27,21.86
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.53,14.23
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.07,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,81.77,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,221.57,140.59
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,329.41,264.4
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,438.64,358.42
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,521.95,426.97
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,608.78,495.04
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,675.98,544.24
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,744.02,591.88
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,797.75,630.28
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,845.15,663.4
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,887.44,691.07
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,927.7,716.91
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,958.11,735.78
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,985.77,752.73
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,1005.65,762.89
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,1010.0,762.63
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,1018.25,766.08
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,1023.13,767.37
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,1022.47,764.0
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,1018.33,758.52
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,1007.24,749.71
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,992.72,738.82
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,973.83,723.76
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,951.61,706.66
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,924.37,687.69
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,894.09,666.75
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,860.06,642.29
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,823.37,616.03
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,782.83,588.02
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,740.24,556.34
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,694.95,522.12
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,647.92,485.85
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,598.18,446.51
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,547.3,405.33
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,494.18,361.52
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,440.23,315.91
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,385.62,268.87
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,330.95,221.3
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,275.03,173.3
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,219.55,127.96
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,164.89,88.94
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,111.48,61.71
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,75.61,57.87
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,74.29,56.98
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,72.75,55.98
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,71.07,54.87
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,68.52,52.9
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,58.3,44.4
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,56.2,42.87
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,54.04,41.25
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,50.93,38.76
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,47.77,36.13
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,43.15,32.18
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,35.35,25.27
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.17,19.59
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,22.96,13.33
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,96.71,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,253.51,164.21
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,362.42,293.67
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,473.03,388.12
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,553.07,452.66
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,636.54,515.67
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,695.92,556.31
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,761.89,599.18
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,813.48,631.28
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,863.94,661.39
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,904.92,682.77
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,943.82,702.08
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,961.69,709.55
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,988.09,722.74
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,1006.24,731.47
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,1021.24,738.37
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,1029.85,739.46
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,1035.02,738.58
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,1033.17,734.59
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,1027.75,728.67
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,1017.21,723.15
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,1003.13,715.48
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,983.19,704.13
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,959.91,690.62
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,932.03,674.04
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,901.08,655.32
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,865.64,632.19
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,827.64,607.16
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,785.78,579.99
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,741.97,549.27
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,695.6,514.79
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,647.64,478.35
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,597.04,439.68
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,545.46,399.16
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,492.48,356.4
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,438.95,311.99
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,383.86,265.34
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,328.89,218.24
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,273.91,171.64
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,219.61,127.72
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,165.6,89.36
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,112.95,62.39
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,76.45,58.29
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,75.17,57.44
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,73.66,56.36
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,72.01,55.17
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,61.21,46.29
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,59.38,44.93
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,56.98,43.16
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,54.5,41.28
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,51.44,38.86
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,48.33,36.31
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,40.22,29.37
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,35.97,25.6
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,29.44,19.61
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.85,13.09
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,73.83,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,204.76,130.31
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,307.34,247.2
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,411.24,337.59
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,491.34,403.46
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,574.92,468.55
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,641.15,517.36
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,708.3,564.55
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,760.98,599.98
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,812.95,633.89
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,752.52,586.41
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,673.07,523.66
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,819.41,627.0
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,949.89,710.03
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,969.71,717.82
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,986.46,724.74
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,983.77,719.29
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,990.4,720.11
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,992.41,717.19
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,991.07,712.29
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,981.54,702.97
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,968.63,691.68
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,950.9,676.16
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,929.91,658.76
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,903.07,639.11
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,873.31,617.77
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,839.9,594.0
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,803.94,568.79
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,764.64,543.41
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,723.38,514.81
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,678.81,482.57
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,632.67,448.68
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,584.23,414.33
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,534.76,378.03
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,483.5,339.14
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,431.63,298.4
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,370.91,254.6
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,341.7,236.1
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,282.29,183.2
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,219.53,126.35
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,167.06,89.96
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,115.95,64.08
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,79.96,60.52
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,79.41,60.33
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,68.03,51.16
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,67.02,50.52
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,65.81,49.71
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,64.55,48.85
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,62.4,47.33
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,55.19,41.5
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,52.22,39.18
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,49.21,36.73
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,44.48,32.76
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,39.67,28.54
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.52,22.09
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.25,15.04
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.42,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,60.88,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,174.07,108.19
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,271.24,214.05
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,368.95,297.52
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,453.35,365.47
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,536.77,429.31
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,604.35,478.3
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,673.02,525.86
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,727.27,562.17
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,780.95,597.13
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,824.38,622.99
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,866.21,647.25
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,891.98,660.61
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,921.54,676.47
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,943.05,685.54
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,961.61,692.73
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,973.55,697.89
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,982.21,701.12
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,982.86,698.74
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,967.24,686.43
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,958.95,680.4
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,947.34,672.36
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,930.11,659.58
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,909.72,645.01
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,884.05,628.48
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,855.54,610.19
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,822.33,587.66
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,786.81,563.67
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,748.48,538.11
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,708.4,510.14
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,666.09,480.45
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,622.11,448.73
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,575.17,413.68
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,527.34,377.0
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,477.77,337.5
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,427.78,296.7
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,376.55,254.57
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,325.49,212.1
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,273.82,169.66
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,222.86,129.6
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,172.74,94.8
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,113.48,61.89
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,76.61,56.68
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,75.65,56.11
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,74.76,55.69
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,73.76,55.19
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,71.89,53.85
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,63.89,47.47
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,61.51,45.88
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,59.02,44.16
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,55.58,41.48
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,52.03,38.62
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,47.05,34.5
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,41.98,30.11
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.11,23.07
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.06,15.43
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,67.61,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,188.42,117.02
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,298.05,234.94
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,406.59,327.09
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,487.57,392.57
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,572.06,457.6
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,641.85,508.65
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,712.86,558.4
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,766.91,593.98
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,820.26,628.03
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,857.05,650.08
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,897.78,674.48
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,928.94,692.02
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,957.48,707.7
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,977.97,718.34
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,982.9,718.85
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,992.91,723.36
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,999.64,725.8
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,997.56,721.23
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,992.03,714.69
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,910.1,659.42
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,798.78,578.89
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,811.24,586.16
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,820.15,590.17
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,861.24,622.06
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,872.14,630.29
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,838.68,607.87
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,802.81,584.1
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,762.91,557.18
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,721.26,527.51
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,675.92,493.75
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,629.59,458.57
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,581.6,422.19
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,532.88,384.27
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,482.33,344.02
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,431.7,302.7
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,380.09,259.75
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,328.86,216.69
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,270.83,169.41
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,221.13,130.23
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,171.14,95.27
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,122.94,70.06
