Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,88.8,66.85
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,82.26,61.76
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,81.54,61.5
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,80.69,61.14
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,101.71,78.6
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,126.39,99.04
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,115.74,90.79
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,104.63,82.09
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,84.15,65.4
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,66.07,50.44
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.28,44.0
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.29,37.14
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.42,27.51
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.31,17.28
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,83.79,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,225.79,142.32
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,341.01,271.83
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,458.36,371.45
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,542.01,439.53
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,629.27,507.05
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,701.33,560.56
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,769.41,609.07
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,823.32,645.79
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,876.14,680.73
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,919.82,707.5
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,961.5,732.41
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,979.69,739.79
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,1006.37,752.94
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,1025.49,761.31
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1041.49,767.7
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,1049.81,770.14
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,1054.62,770.47
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,1052.59,765.08
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,1047.01,757.65
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,1035.99,747.81
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,1021.37,735.86
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,1000.33,719.21
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,975.92,700.67
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,946.91,679.39
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,914.84,656.34
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,878.64,631.37
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,839.82,604.78
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,797.5,577.04
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,753.14,546.34
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,705.59,511.17
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,656.72,474.44
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,606.0,436.56
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,554.21,396.84
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,500.41,354.56
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,446.15,310.78
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,391.15,265.42
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,336.18,219.43
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,280.75,173.46
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,226.09,129.98
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,171.67,91.52
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,118.54,63.68
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,77.47,58.28
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,76.5,57.73
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,75.04,56.7
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,73.44,55.58
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,62.96,47.0
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,61.53,45.9
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,59.21,44.24
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,56.8,42.48
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,53.82,40.18
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,46.66,34.25
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,42.14,30.5
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,37.54,26.52
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,31.07,20.67
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.52,14.37
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,12.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,68.82,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,190.87,119.76
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,299.2,239.01
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,406.19,330.68
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,488.18,397.52
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,573.75,463.72
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,643.64,514.79
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,714.72,564.29
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,768.61,600.13
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,821.83,634.45
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,861.27,657.09
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,904.73,681.98
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,936.54,699.85
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,965.71,715.89
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,987.13,725.35
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,993.06,724.82
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,1003.18,728.56
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,1009.97,730.18
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,1009.74,726.61
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1006.08,721.08
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,996.5,713.43
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,983.49,703.82
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,964.25,689.06
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,941.78,672.48
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,914.83,654.51
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,884.93,634.73
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,850.61,610.9
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,813.83,585.55
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,773.32,558.75
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,730.98,528.82
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,685.96,495.87
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,639.54,461.27
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,591.09,425.29
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,541.68,387.57
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,490.33,347.36
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,438.74,305.84
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,385.98,262.37
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,333.35,218.45
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,280.54,174.86
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,228.62,133.72
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,176.75,97.28
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,126.28,70.68
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,75.75,56.66
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,75.93,57.04
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,75.34,56.73
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,74.67,56.36
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,73.45,55.56
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,65.95,49.55
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,63.62,47.92
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,61.19,46.15
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,58.16,43.83
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,55.06,41.36
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,49.8,37.0
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,44.41,32.34
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,36.19,25.03
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.76,17.12
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.25,0.31
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.56,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.92,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,12.75,4.71
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,20.61,11.51
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,30.14,19.73
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,39.7,27.9
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,50.53,36.94
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,61.95,46.3
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,174.66,139.98
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,285.12,227.15
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,277.99,218.58
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,270.0,210.02
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,233.75,180.29
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,183.37,139.94
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,191.44,145.52
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,199.54,150.75
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,337.73,254.3
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,459.38,340.44
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,369.43,273.95
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,267.2,198.35
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,240.53,178.57
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,214.84,159.07
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,445.84,328.19
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,640.93,459.71
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,760.71,541.81
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,836.28,593.3
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,806.63,571.66
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,774.46,549.33
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,665.86,472.92
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,563.41,400.24
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,599.42,427.93
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,613.57,437.65
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,567.74,404.4
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,521.51,370.35
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,473.71,334.14
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,425.52,296.5
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,377.49,262.17
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,351.85,246.58
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,307.87,210.12
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,264.52,173.54
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,219.49,141.56
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,175.12,115.28
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,168.58,130.15
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,177.61,137.64
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,132.88,102.69
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,72.34,54.16
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,94.82,72.86
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,115.28,89.8
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,102.44,79.72
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,89.48,69.45
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,76.06,58.6
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,62.52,47.44
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,50.32,37.19
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,38.03,26.66
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,26.43,16.59
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,14.83,6.41
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.96,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,18.23,5.8
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,60.14,43.06
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,95.89,74.02
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,133.36,106.0
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,170.5,137.2
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,205.79,165.82
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,258.91,207.68
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,175.77,139.24
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,102.28,77.79
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,514.25,408.43
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,878.1,664.03
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,846.11,636.05
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,788.19,593.19
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,895.91,664.86
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,971.62,711.4
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,982.0,714.44
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,989.13,716.06
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,990.8,714.71
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,989.06,711.36
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,980.95,704.74
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,969.41,696.11
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,952.06,682.9
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,931.43,667.76
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,906.26,650.79
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,878.04,631.93
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,845.25,609.17
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,809.85,584.74
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,770.21,558.35
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,728.61,528.83
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,684.16,496.75
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,638.16,462.81
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,589.18,425.55
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,539.24,386.68
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,487.94,345.95
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,436.09,303.75
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,382.52,259.36
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,329.12,214.6
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,275.82,170.32
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,223.35,128.51
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,171.41,91.65
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,120.84,64.68
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,79.42,58.92
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,79.12,58.89
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,67.68,49.8
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,66.69,49.18
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,66.83,49.47
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,67.03,49.82
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,59.21,43.66
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,56.96,42.04
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,54.44,40.16
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,51.93,38.19
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,47.35,34.45
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,42.7,30.47
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,35.28,23.88
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.71,16.79
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.25,0.83
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,73.7,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,203.32,122.44
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,307.15,240.91
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,411.55,329.62
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,490.44,393.68
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,572.95,457.58
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,638.07,505.92
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,704.25,553.19
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,756.05,588.92
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,802.56,620.03
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,844.34,645.95
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,884.32,670.11
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,914.51,686.55
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,942.16,701.1
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,706.39,534.04
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,396.51,299.81
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,268.97,204.35
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,140.53,104.73
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,266.37,201.4
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,382.46,287.15
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,401.57,300.27
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,419.74,313.02
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,576.68,427.62
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,721.18,527.89
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,729.54,533.39
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,741.28,541.82
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,600.82,441.39
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,467.83,344.32
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,276.93,206.01
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,92.89,66.59
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,309.04,231.51
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,497.67,367.6
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,503.36,371.94
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,497.8,367.61
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,468.9,343.78
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,430.7,309.41
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,368.01,264.0
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,354.56,259.6
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,251.59,185.29
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,178.86,134.33
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,209.95,157.01
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,237.85,178.48
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,215.84,172.34
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,203.57,162.9
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,178.88,143.52
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,156.2,125.57
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,136.36,109.52
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,115.32,92.3
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,102.82,82.27
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,90.22,71.99
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,64.8,50.51
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,54.11,41.45
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,49.24,37.26
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,44.27,32.79
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,36.5,25.65
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.12,16.83
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.63,1.45
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,60.81,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,175.46,106.17
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,279.83,224.19
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,387.04,317.75
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,471.09,387.91
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,558.71,457.68
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,625.6,507.72
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,693.29,556.21
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,749.17,594.81
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,804.41,631.79
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,846.96,658.75
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,887.68,683.95
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,921.37,703.85
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,945.82,717.24
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,968.78,729.61
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,988.7,739.92
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,1000.81,746.51
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,1009.58,751.04
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,1012.24,750.19
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,1011.4,747.22
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,989.27,731.41
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,977.38,722.72
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,960.73,709.77
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,940.79,694.77
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,914.98,677.04
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,886.22,657.38
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,853.45,633.95
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,818.16,608.8
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,778.73,581.14
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,737.48,550.75
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,694.28,518.48
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,649.28,484.12
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,600.84,446.34
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,551.42,406.86
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,500.29,365.06
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,448.42,321.61
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,395.39,276.92
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,342.42,231.59
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,288.59,185.41
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,235.18,141.39
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,182.73,102.81
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,131.53,74.2
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,86.3,66.21
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,73.9,56.15
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,73.2,55.87
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,72.41,55.51
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,69.78,53.5
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,66.95,51.3
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,64.51,49.53
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,61.96,47.64
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,52.9,40.09
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,48.81,36.71
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,44.78,33.32
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,40.7,29.73
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,33.93,23.59
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,27.06,16.99
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.23,1.54
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,88.12,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,233.54,141.57
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,347.07,277.57
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,461.04,374.57
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,543.31,440.83
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,629.13,505.86
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,546.96,442.2
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,439.51,356.7
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,597.72,477.3
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,754.0,585.64
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,799.79,612.15
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,844.02,638.02
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,918.55,684.1
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,986.68,724.26
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,1005.97,733.1
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,1022.03,740.52
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,1031.41,744.54
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,1037.38,746.64
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,1036.74,744.05
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1032.59,739.48
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1022.46,732.08
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1008.82,722.69
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,989.74,708.63
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,967.31,692.63
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,939.4,674.61
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,908.45,654.68
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,873.8,631.08
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,836.52,605.79
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,794.97,578.77
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,751.47,548.65
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,705.01,515.38
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,657.2,480.32
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,607.4,442.65
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,556.56,403.19
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,504.18,361.73
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,451.51,318.86
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,397.32,273.72
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,343.18,227.97
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,289.19,182.81
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,236.34,140.25
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,183.04,101.6
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,131.07,72.75
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,109.86,85.0
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,166.65,131.18
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,131.73,103.39
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,104.72,81.85
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,113.87,89.74
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,128.46,102.07
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,118.79,94.57
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,108.7,86.65
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,96.05,76.44
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,82.9,65.59
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,69.85,54.66
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,56.37,43.05
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,43.44,31.55
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,30.2,19.47
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,15.52,2.94
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,75.88,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,206.95,122.58
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,316.71,252.21
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,426.37,345.79
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,509.2,412.9
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,595.69,479.28
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,663.45,527.37
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,732.24,573.72
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,785.76,607.61
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,833.43,636.3
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,876.75,661.71
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,918.17,685.27
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,949.53,700.77
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,978.2,714.24
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,986.88,714.69
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,1004.57,721.07
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,1014.04,723.53
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,1020.17,724.04
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,1021.63,720.33
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,1019.62,714.65
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,1010.29,703.7
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,997.45,690.8
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,978.28,675.29
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,955.81,658.06
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,928.76,639.57
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,898.67,619.42
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,864.06,596.42
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,826.88,571.96
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,786.23,546.49
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,743.59,518.25
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,697.92,487.68
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,650.84,455.35
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,601.5,420.03
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,551.12,383.04
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,498.86,343.33
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,446.21,302.23
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,392.7,260.08
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,339.22,217.13
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,285.03,173.75
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,231.69,132.42
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,195.2,117.84
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,213.05,146.32
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,121.92,92.75
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,71.23,52.75
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,70.42,52.4
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,69.52,51.85
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,69.73,52.22
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,70.02,52.66
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,84.86,65.22
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,108.15,84.75
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,96.45,75.44
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,84.31,65.63
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,70.76,54.48
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,56.75,42.63
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,43.24,30.83
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,30.04,18.97
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,15.57,3.01
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,16.75,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,49.62,24.2
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,108.71,83.13
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,164.1,131.77
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,209.8,170.82
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,255.79,208.98
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,297.48,242.36
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,339.3,274.79
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,362.96,291.45
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,384.93,306.43
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,415.08,327.07
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,444.1,346.38
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,572.44,441.58
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,680.75,518.63
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,639.17,482.46
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,571.78,429.52
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,585.17,437.88
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,597.12,444.79
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,668.54,493.5
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,716.35,524.96
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,699.18,511.24
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,680.76,497.17
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,695.07,506.07
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,706.74,512.89
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,712.77,517.85
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,715.63,520.57
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,653.94,475.48
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,591.37,429.81
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,528.43,384.91
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,469.72,342.59
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,549.2,400.44
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,609.15,441.59
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,575.88,417.89
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,533.43,385.73
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,484.74,346.69
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,435.8,306.6
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,377.44,263.28
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,358.24,251.27
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,317.78,221.79
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,283.57,198.16
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,244.06,174.31
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,217.09,159.8
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,191.12,148.46
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,183.6,142.94
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,168.73,131.78
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,153.67,120.36
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,126.15,98.46
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,97.63,75.47
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,103.69,80.92
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,108.96,85.71
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,94.99,74.46
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,80.94,62.95
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,66.13,50.55
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,51.22,37.81
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,37.63,25.98
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,23.9,13.87
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,2.01
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,57.21,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,164.75,90.5
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,269.11,209.78
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,376.24,300.92
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,458.68,367.59
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,544.88,433.86
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,578.72,457.43
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,610.89,478.67
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,706.26,545.11
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,803.11,609.39
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,842.71,633.5
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,886.88,660.79
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,867.79,643.34
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,834.11,616.98
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,916.95,668.46
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,977.8,703.12
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,925.36,665.13
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,836.11,601.38
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,837.75,598.65
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,836.62,593.23
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,840.16,592.36
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,840.85,589.71
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,823.18,575.98
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,803.43,561.24
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,804.89,565.61
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,802.79,566.87
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,701.39,499.85
