Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,609.27,437.14
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,631.42,454.18
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,642.08,462.16
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,621.59,446.88
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,599.1,430.08
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,559.83,401.65
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,520.62,372.81
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,467.28,334.01
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,415.1,296.56
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,376.88,268.49
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,354.53,251.79
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,319.64,226.48
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,287.87,204.03
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,262.84,184.5
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,218.86,153.59
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,203.99,157.71
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,195.26,151.35
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,183.3,142.41
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,170.65,132.88
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,146.29,113.91
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,130.03,101.26
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,99.95,77.31
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,73.85,56.22
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,68.85,52.36
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,63.61,48.16
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.66,41.53
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,49.02,35.8
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.53,27.48
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.89,18.7
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,18.55,4.92
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,28.54,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,86.14,43.42
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,166.28,127.99
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,240.19,191.98
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,309.28,249.87
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,381.51,308.27
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,472.1,378.7
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,548.01,435.64
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,569.33,448.85
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,587.31,459.31
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,588.88,458.33
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,610.45,471.4
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,612.86,469.41
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,612.14,465.34
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,608.83,459.79
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,580.93,437.21
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,592.39,443.89
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,602.38,449.38
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,629.56,467.04
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,674.57,496.47
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,604.37,444.98
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,554.26,407.5
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,562.26,412.11
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,568.83,415.46
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,607.99,443.42
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,651.76,473.82
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,636.69,461.64
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,620.31,448.88
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,595.64,431.08
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,571.73,413.75
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,538.88,390.09
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,507.47,367.38
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,496.05,358.82
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,473.49,341.95
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,443.22,319.25
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,413.25,296.46
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,257.78,186.09
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,109.67,78.93
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,215.74,153.85
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,285.95,198.93
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,251.05,172.29
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,213.73,147.67
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,145.32,111.86
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,112.1,85.69
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,111.22,85.45
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,110.39,85.21
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,105.18,81.24
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,99.6,76.96
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,101.11,78.63
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,106.71,83.64
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,97.27,76.18
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,87.51,68.31
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,73.97,57.07
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,61.23,46.21
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,46.43,33.36
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,31.37,20.01
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,18.11,4.84
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.83,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,13.2,1.51
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,38.38,24.98
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,63.67,46.69
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,106.68,82.96
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,140.97,111.81
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,176.05,140.77
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,211.25,169.22
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,358.02,288.06
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,513.31,407.5
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,615.05,480.56
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,696.73,537.49
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,794.58,604.17
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,884.97,661.95
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,822.37,615.18
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,763.6,569.05
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,729.78,543.13
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,715.09,529.78
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,697.21,513.87
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,677.69,497.04
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,708.01,517.33
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,735.62,535.15
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,694.39,503.69
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,640.02,464.17
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,665.51,481.45
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,674.71,487.19
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,684.9,494.47
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,693.54,500.34
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,639.9,462.28
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,591.95,428.27
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,587.55,425.01
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,573.78,414.47
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,511.87,369.91
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,462.25,334.29
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,436.98,315.73
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,417.28,300.15
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,390.46,278.6
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,360.54,254.13
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,300.98,201.36
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,231.1,139.08
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,204.63,132.27
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,232.78,167.61
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,200.32,155.44
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,177.1,137.67
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,136.58,105.82
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,121.41,94.0
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,95.94,73.65
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,67.87,50.89
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,65.71,49.43
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,63.44,47.82
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,58.46,43.78
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,53.22,39.44
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,48.32,35.36
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,43.32,31.03
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,35.55,24.17
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.58,16.85
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.69,4.08
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,51.54,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,150.75,75.36
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,251.05,196.25
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,346.96,279.97
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,425.69,345.6
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,516.64,417.3
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,583.21,467.5
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,650.81,516.51
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,441.98,354.3
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,210.06,164.89
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,168.94,131.42
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,146.43,112.26
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,136.17,103.74
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,126.84,95.98
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,124.27,93.49
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,121.97,91.24
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,118.51,88.13
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,115.2,85.18
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,163.37,122.21
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,211.62,158.5
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,218.35,163.24
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,224.95,167.98
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,201.16,149.5
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,178.0,131.59
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,304.24,225.83
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,419.03,308.25
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,271.88,200.89
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,129.02,93.91
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,290.15,215.16
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,438.58,321.41
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,460.92,336.69
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,478.22,348.6
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,424.43,309.88
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,371.77,272.2
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,409.23,298.32
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,428.9,309.3
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,392.09,277.18
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,339.45,230.26
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,301.16,204.64
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,286.99,200.33
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,222.94,146.02
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,145.85,87.9
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,104.23,80.19
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,105.7,81.66
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,105.16,81.64
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,104.46,81.49
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,103.12,80.66
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,100.26,78.58
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,95.7,75.22
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,90.92,71.62
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,84.16,66.11
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,77.12,60.26
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,67.96,52.54
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,59.5,45.18
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,46.41,33.65
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,33.1,21.63
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,19.23,5.76
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,39.52,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,112.4,52.64
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,231.08,180.08
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,331.15,266.61
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,412.26,333.82
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,498.15,401.13
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,579.62,461.6
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,658.43,517.31
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,716.48,555.86
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,774.08,592.86
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,823.71,623.2
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,871.97,651.87
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,906.12,669.95
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,931.14,681.87
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,838.19,617.49
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,718.16,530.66
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,880.52,642.13
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,1002.01,714.93
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,1002.49,710.99
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,999.49,706.52
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,902.71,643.67
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,790.75,566.03
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,751.32,538.86
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,725.86,519.79
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,753.47,538.85
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,783.74,558.68
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,734.44,525.3
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,682.71,490.63
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,678.55,487.8
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,668.14,480.21
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,612.16,440.3
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,564.01,405.63
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,533.72,383.96
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,502.72,361.14
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,470.29,336.65
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,441.51,313.64
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,392.9,277.33
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,360.15,252.72
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,299.44,198.63
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,241.29,143.99
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,180.35,99.74
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,129.42,70.75
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,80.54,60.58
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,79.43,59.9
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,78.68,59.6
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,77.83,59.21
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,76.11,58.0
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,67.83,51.33
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,65.59,49.77
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,63.24,48.07
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,59.56,45.11
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,55.76,41.96
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,50.91,37.97
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,45.96,33.7
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,38.2,26.82
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.27,19.43
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.91,5.07
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,52.09,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,151.34,68.99
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,254.35,198.71
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,352.15,284.12
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,242.51,197.48
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,94.41,73.38
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,119.45,94.32
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,159.01,126.19
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,244.76,196.18
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,351.85,280.08
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,427.26,336.81
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,525.69,408.51
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,725.21,554.93
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,918.41,682.5
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,855.04,633.88
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,775.47,573.16
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,799.26,587.87
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,820.65,599.97
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,668.26,489.76
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,517.58,379.06
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,761.04,553.88
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,954.4,677.6
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,937.64,661.74
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,917.71,646.3
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,764.43,542.8
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,596.37,424.48
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,606.86,431.81
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,618.39,438.19
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,682.89,485.73
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,717.75,511.3
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,673.23,479.66
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,628.0,447.57
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,581.0,413.23
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,533.4,377.58
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,484.33,340.23
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,435.28,301.84
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,378.84,261.86
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,351.23,245.66
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,325.96,227.74
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,292.4,204.73
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,250.99,178.23
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,231.23,167.89
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,201.01,154.93
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,195.75,151.36
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,166.14,128.81
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,124.81,96.54
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,136.29,106.23
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,139.18,108.9
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,125.67,98.51
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,111.87,87.76
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,100.81,79.09
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,85.11,66.32
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,69.64,53.45
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,54.07,40.21
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,39.1,27.26
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,23.93,13.97
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,13.2,2.18
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.69,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.05,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,21.48,11.36
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,35.87,23.77
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,55.18,40.09
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,73.69,55.57
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,96.35,74.17
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,118.79,92.18
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,96.55,73.81
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,77.77,58.25
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,95.69,72.56
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,113.56,86.59
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,140.72,107.94
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,167.82,128.93
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,143.26,108.95
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,120.18,90.32
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,177.44,135.04
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,235.17,178.97
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,245.33,185.77
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,255.34,192.62
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,327.87,245.95
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,382.65,284.88
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,298.8,222.64
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,210.33,156.46
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,254.03,189.14
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,296.8,220.25
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,353.82,261.02
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,398.71,292.22
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,401.97,294.06
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,404.27,295.43
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,376.33,275.4
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,349.86,256.49
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,407.73,298.1
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,457.81,332.17
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,353.02,257.46
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,276.69,203.37
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,307.55,225.05
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,326.96,237.04
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,308.17,218.74
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,290.36,200.43
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,210.3,132.69
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,125.87,68.55
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,77.91,58.61
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,77.05,58.15
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,76.6,57.96
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,76.07,57.71
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,73.64,55.91
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,64.92,48.88
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,87.53,68.01
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,116.71,92.54
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,102.63,81.04
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,88.14,69.1
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.8,48.85
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,43.44,31.55
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,36.05,24.96
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.5,17.89
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.15,4.6
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,54.32,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,153.26,59.83
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,260.77,201.8
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,366.29,293.24
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,448.22,360.22
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,534.0,426.77
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,603.99,477.76
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,675.33,527.36
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,730.7,564.26
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,785.59,599.7
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,828.37,626.66
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,869.52,652.13
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,897.04,665.43
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,927.96,680.67
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,897.82,655.83
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,843.52,615.44
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,926.37,666.46
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,988.34,700.09
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,922.51,653.32
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,835.95,590.48
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,914.18,642.64
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,957.5,665.48
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,775.34,545.06
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,557.0,393.6
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,642.4,454.15
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,707.32,496.97
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,708.14,496.38
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,708.56,496.05
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,558.75,395.1
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,424.83,302.57
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,468.05,333.99
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,503.32,357.91
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,470.11,334.13
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,438.78,312.09
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,437.14,309.75
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,433.42,304.06
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,312.72,220.96
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,246.36,177.88
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,273.71,192.33
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,288.63,195.84
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,202.19,140.54
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,133.8,97.25
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,97.44,73.54
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,59.04,42.89
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,70.29,52.29
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,81.15,61.29
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,93.44,71.51
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,113.42,87.99
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,106.95,83.2
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,104.12,81.39
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,94.18,73.59
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,83.92,65.34
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,71.7,55.3
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,59.14,44.67
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,45.82,33.02
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,32.81,21.31
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,19.2,5.75
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,29.76,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,85.95,28.04
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,183.84,141.99
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,291.64,234.66
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,370.03,300.22
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,452.97,366.57
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,272.4,222.04
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,64.29,47.64
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,76.48,57.63
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,88.59,67.15
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,193.12,151.58
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,290.88,227.18
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,313.25,242.72
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,335.02,257.91
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,226.69,173.8
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,117.47,87.67
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,124.95,93.35
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,132.41,98.72
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,167.09,125.0
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,201.61,150.58
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,251.89,187.64
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,301.56,223.33
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,284.74,209.8
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,268.48,197.15
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,271.98,199.37
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,275.24,201.28
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,471.37,340.44
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,638.24,448.61
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,483.23,342.2
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,342.39,244.86
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,371.34,266.18
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,397.15,283.64
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,261.14,188.62
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,130.29,93.9
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,288.94,209.98
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,427.62,302.73
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,379.21,268.17
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,330.1,235.56
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,239.02,172.43
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,145.75,106.39
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,192.76,138.67
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,234.25,167.78
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,203.04,156.96
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,183.03,141.94
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,164.72,128.24
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,159.81,125.02
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,124.75,97.32
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,94.72,73.3
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,90.3,70.17
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,86.0,67.0
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,81.31,63.28
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,76.49,59.36
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,67.31,51.71
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,57.84,43.57
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,46.06,33.22
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,33.05,21.51
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,19.2,5.71
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,42.4,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,125.99,37.48
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,233.33,178.96
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,332.29,265.73
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,410.93,331.93
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,501.45,404.09
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,327.24,265.81
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,115.91,89.84
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,229.89,183.85
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,352.62,280.27
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,233.11,183.77
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,123.53,93.84
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,328.03,256.06
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,503.69,386.84
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,593.87,450.01
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,661.02,496.03
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,686.41,510.72
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,709.9,524.2
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,718.34,526.96
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,724.76,528.5
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,726.55,527.84
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,726.39,525.98
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,846.56,610.34
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,918.07,655.53
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,894.87,639.02
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,868.68,621.56
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,837.97,600.47
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,804.63,577.71
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,767.07,552.72
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,727.57,524.78
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,684.33,493.11
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,639.75,459.92
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,593.07,425.16
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,545.4,388.81
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,495.51,349.9
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,444.8,309.32
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,393.41,267.35
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,342.06,224.77
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,290.8,191.53
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,288.26,198.04
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,214.1,134.12
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,125.39,66.4
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,76.18,56.27
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,75.51,55.94
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,112.23,85.68
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,159.86,123.84
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,148.66,115.22
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,143.44,111.49
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,113.74,88.11
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,83.68,64.02
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,69.92,52.98
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,53.38,39.39
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,48.47,35.41
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,43.44,31.14
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,36.05,24.6
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.5,17.6
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.15,4.34
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,7.68,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,48.05,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,137.76,34.59
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,243.16,187.05
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,339.65,272.95
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,424.62,343.43
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,510.6,410.95
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,577.97,460.49
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,646.51,508.42
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,703.03,546.85
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,759.19,583.8
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,803.28,610.46
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,845.8,635.45
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,879.51,653.29
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,910.93,669.15
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,927.23,675.27
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,947.25,683.86
