Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,960.52,688.78
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,970.58,691.66
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,966.56,685.01
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,958.89,676.39
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,953.46,669.22
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,944.68,659.87
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,834.01,584.62
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,709.27,497.54
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,671.27,470.96
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,624.48,437.89
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,647.39,451.45
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,657.16,455.55
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,598.51,415.68
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,544.13,379.06
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,556.97,388.33
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,563.68,392.14
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,558.71,390.02
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,535.84,374.06
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,467.22,326.11
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,421.09,295.33
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,383.0,269.21
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,340.89,240.74
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,298.92,212.83
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,252.03,181.78
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,242.63,175.02
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,231.37,167.43
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,209.82,161.24
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,197.42,152.18
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,152.93,118.02
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,121.92,94.01
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,120.97,93.61
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,126.01,97.93
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,117.1,91.29
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,107.8,84.26
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,96.23,75.04
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,84.25,65.28
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,70.35,53.9
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,54.47,40.54
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.36,30.81
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,32.45,20.9
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,19.23,5.49
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.1,3.03
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,18.12,9.18
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,27.24,16.92
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,36.37,24.6
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,46.36,32.86
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,56.41,41.01
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,87.37,66.16
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,118.77,91.21
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,125.09,95.66
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,131.66,100.3
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,153.39,117.16
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,175.02,133.7
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,145.77,110.15
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,118.4,88.24
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,150.81,113.4
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,183.19,138.06
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,156.18,116.68
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,130.15,96.23
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,126.9,93.62
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,123.7,91.03
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,126.6,92.97
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,129.44,94.85
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,139.93,102.8
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,150.19,110.51
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,158.49,116.46
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,166.57,122.21
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,178.57,131.09
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,190.24,139.66
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,177.71,130.24
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,165.42,121.06
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,215.49,158.21
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,263.23,192.78
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,280.26,204.7
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,300.38,218.79
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,281.73,205.29
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,263.8,192.49
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,263.4,191.91
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,260.89,189.7
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,220.6,161.7
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,196.0,145.25
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,180.7,140.86
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,167.81,131.11
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,159.82,125.47
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,151.72,119.67
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,116.4,91.35
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,79.07,60.87
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,69.93,53.62
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,60.55,46.0
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,51.36,38.42
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,42.19,30.71
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,33.87,23.6
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,25.57,16.38
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,17.71,9.45
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.86,2.51
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.41,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.57,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,17.74,8.27
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,28.98,18.2
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,47.15,33.61
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,64.64,48.31
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,84.02,64.32
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,102.94,79.6
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,184.27,146.32
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,254.06,201.69
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,138.6,108.32
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,37.26,24.82
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,40.2,27.11
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,43.14,29.32
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,61.95,44.2
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,80.94,59.0
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,142.68,107.35
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,205.77,155.59
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,195.26,146.79
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,185.18,138.6
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,234.48,175.42
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,283.27,211.0
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,289.91,215.13
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,308.92,228.42
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,310.33,229.21
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,311.41,229.85
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,373.84,274.92
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,432.14,315.86
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,424.94,310.16
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,417.68,304.77
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,396.31,288.9
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,375.89,273.78
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,407.67,296.57
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,426.14,309.14
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,427.03,308.88
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,411.54,296.23
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,379.84,272.12
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,348.75,248.3
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,317.75,224.13
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,286.23,199.84
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,227.38,149.49
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,156.35,95.81
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,112.26,85.6
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,110.23,84.26
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,109.61,84.18
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,108.81,83.96
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,104.33,80.59
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,99.01,76.52
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,94.44,73.19
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,89.64,69.61
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,82.23,63.63
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,74.5,57.27
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,65.62,50.0
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.47,42.23
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,45.11,32.26
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,32.43,20.85
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,18.86,4.96
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,39.82,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,116.85,3.23
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,229.35,173.12
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,331.17,264.03
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,417.51,335.84
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,504.66,404.83
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,546.93,436.91
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,579.4,460.25
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,674.15,528.49
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,761.09,588.24
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,806.1,615.54
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,844.25,637.67
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,877.66,656.88
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,908.67,674.22
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,931.67,686.05
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,951.8,695.98
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,963.78,701.67
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,959.89,697.17
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,971.65,702.09
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,967.27,696.54
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,947.0,682.39
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,936.66,674.93
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,921.17,663.14
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,902.53,649.44
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,878.59,633.4
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,851.78,615.54
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,688.96,499.56
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,514.13,370.45
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,634.85,461.97
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,710.02,517.46
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,516.92,377.31
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,349.56,253.41
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,445.86,323.69
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,521.54,375.07
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,390.38,281.43
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,293.76,213.44
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,327.27,236.61
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,339.21,242.85
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,291.22,197.08
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,235.72,142.73
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,209.88,134.78
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,235.49,167.39
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,128.11,97.86
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.95
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,33.58,22.05
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,50.62,36.23
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,40.18,27.73
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,29.77,19.19
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,35.15,23.83
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,40.53,28.5
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,34.29,23.39
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,28.06,18.21
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,22.67,13.65
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,17.29,9.03
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,12.33,4.71
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.36
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,33.8,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,103.66,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,216.3,162.56
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,316.5,252.36
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,396.54,319.54
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,488.79,392.4
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,562.27,446.9
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,637.44,500.04
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,693.66,537.97
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,749.6,574.41
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,795.13,602.87
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,839.28,629.8
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,873.05,648.4
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,898.82,661.44
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,920.93,671.99
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,940.16,680.6
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,953.13,687.11
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,962.93,691.74
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,963.98,689.58
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,961.7,685.56
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,954.91,680.76
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,932.0,665.85
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,914.7,653.39
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,906.72,646.95
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,870.65,623.31
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,844.16,606.07
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,813.34,585.89
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,780.18,564.14
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,672.77,485.7
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,561.94,404.38
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,406.58,295.86
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,266.24,194.44
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,379.97,277.63
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,471.35,340.76
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,414.38,299.44
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,367.91,266.67
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,352.41,248.32
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,332.79,220.7
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,285.53,187.05
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,270.85,181.13
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,198.94,121.4
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,129.85,71.07
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,72.04,53.44
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,72.15,53.73
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,71.49,53.36
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,70.74,52.92
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,69.79,52.33
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,68.8,51.7
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,60.89,45.43
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,58.76,43.92
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,55.69,41.56
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,52.54,39.06
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,47.62,34.93
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,35.2,23.97
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.64,16.92
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.26,1.49
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.13,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.1,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,11.52,3.16
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,18.96,9.75
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,28.91,18.17
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,38.88,26.53
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,49.76,35.5
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,61.54,45.04
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,58.46,42.31
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,56.37,40.39
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,67.67,49.25
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,79.57,58.46
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,141.14,107.25
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,204.65,156.45
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,401.45,307.65
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,558.79,422.4
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,780.04,583.1
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,958.2,701.86
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,970.66,706.1
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,967.5,701.67
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,959.95,694.32
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,949.07,685.01
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,932.96,672.48
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,913.64,658.04
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,888.95,641.86
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,861.34,623.77
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,735.62,533.99
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,595.21,429.86
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,426.79,311.55
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,265.3,193.84
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,241.83,176.97
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,218.92,160.13
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,233.56,171.01
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,247.52,181.3
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,301.42,220.64
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,352.57,257.09
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,309.99,226.64
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,270.78,198.82
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,290.53,211.66
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,287.46,206.98
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,188.74,137.02
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,105.71,77.3
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,94.71,72.39
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,83.77,63.77
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,86.35,66.23
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,88.82,68.63
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,117.23,92.38
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,144.54,115.2
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,127.81,101.93
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,110.65,88.16
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,96.53,76.54
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,84.43,66.44
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,69.6,53.93
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,54.69,41.09
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,40.09,28.23
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,25.35,15.08
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,12.78,1.05
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,38.97,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,112.88,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,224.89,167.94
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,323.0,258.21
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,410.12,331.19
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,498.62,401.55
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,566.34,453.07
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,635.39,503.4
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,692.56,543.64
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,749.51,582.58
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,793.44,610.14
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,835.8,636.03
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,870.03,655.93
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,895.99,669.99
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,918.42,680.58
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,937.89,689.16
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,951.36,695.88
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,961.66,700.65
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,964.93,699.93
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,964.88,697.25
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,958.08,691.77
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,935.15,676.0
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,918.76,663.37
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,899.26,648.8
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,875.45,632.83
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,848.81,615.05
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,816.98,594.09
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,782.86,571.54
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,745.6,545.7
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,706.62,517.68
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,606.2,442.2
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,516.74,374.99
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,533.56,388.6
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,530.5,384.64
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,482.21,346.23
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,433.97,307.16
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,384.76,266.57
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,336.02,225.88
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,290.9,197.19
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,294.32,208.5
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,218.04,142.32
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,133.61,76.49
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,87.63,65.81
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,85.53,64.34
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,85.34,64.52
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,85.05,64.63
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,82.64,62.87
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,79.99,60.93
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,77.33,59.07
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,74.52,57.06
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,70.29,53.81
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,64.08,48.77
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,57.29,43.09
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,50.35,37.07
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,40.22,28.14
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,29.88,18.67
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.09,1.95
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.72,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,189.73,140.06
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,317.32,253.73
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,399.39,323.01
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,493.57,397.97
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,524.34,421.44
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,560.8,448.03
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,485.32,387.68
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,402.12,319.65
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,486.39,382.68
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,550.71,428.67
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,575.92,443.84
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,599.21,457.64
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,675.08,510.31
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,773.79,576.04
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,882.38,650.79
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,969.99,706.46
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,881.87,644.64
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,755.48,552.76
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,727.04,531.88
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,697.34,509.48
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,724.63,528.15
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,748.45,543.83
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,735.42,533.96
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,720.54,523.11
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,699.23,508.08
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,676.6,492.09
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,648.0,471.63
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,619.05,450.8
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,600.14,437.34
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,574.94,419.08
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,546.1,397.64
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,515.93,374.69
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,476.04,344.36
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,436.24,313.47
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,390.88,274.48
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,335.53,224.65
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,282.28,179.51
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,229.04,135.91
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,177.46,98.19
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,127.32,69.52
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,98.87,74.92
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,129.42,99.75
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,99.96,76.39
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,76.93,58.0
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,74.84,56.51
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,66.32,49.67
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,64.4,48.37
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,62.4,46.97
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,58.74,44.13
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,54.94,41.08
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,49.7,36.76
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,44.32,32.13
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,36.56,25.25
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.61,17.79
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.64,0.98
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.68,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,18.17,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,153.92,112.05
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,279.54,222.81
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,355.25,286.97
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,435.45,351.98
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,508.47,408.16
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,594.56,471.28
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,672.19,525.69
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,750.73,578.73
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,798.04,607.15
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,843.93,634.03
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,879.93,655.25
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,913.65,674.72
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,930.95,682.42
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,952.68,693.18
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,966.72,699.73
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,977.5,704.34
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,980.3,703.22
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,979.7,700.19
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,973.69,694.72
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,964.25,687.29
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,906.81,647.1
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,836.35,595.17
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,806.05,574.8
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,774.37,553.07
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,744.07,531.48
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,712.61,509.03
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,684.62,489.61
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,655.48,469.19
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,633.26,452.77
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,608.97,434.54
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,553.0,394.98
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,500.22,357.29
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,464.76,331.07
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,428.76,303.66
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,397.56,278.15
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,362.13,248.63
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,316.65,212.25
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,269.84,175.53
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,223.35,143.05
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,179.26,117.2
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,108.67,82.82
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,81.34,61.11
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,80.72,60.83
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,80.0,60.44
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,72.03,54.11
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,71.16,53.61
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,68.79,51.96
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,66.3,50.18
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,62.8,47.4
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,59.21,44.46
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,53.8,39.95
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.32,33.52
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.48,25.67
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.5,17.34
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.36,0.87
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,22.99,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,48.19,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,187.44,135.7
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,280.37,222.93
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,361.4,291.99
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,447.85,362.16
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,519.64,416.89
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,602.62,477.36
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,661.54,516.66
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,720.25,554.29
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,768.47,583.67
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,815.38,611.37
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,850.8,630.88
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,884.05,648.64
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,909.28,661.49
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,931.76,672.57
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,939.64,675.05
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,951.53,680.33
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,912.76,652.35
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,854.41,608.86
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,827.46,588.77
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,798.5,567.17
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,747.9,531.38
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,712.47,505.29
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,799.93,567.34
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,856.36,604.79
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,769.03,543.18
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,678.19,478.63
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,630.42,445.9
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,585.08,414.22
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,453.11,324.04
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,335.23,241.48
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,371.52,267.55
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,402.62,288.48
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,424.95,302.56
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,436.59,306.7
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,386.23,271.35
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,351.4,248.64
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,297.67,200.71
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,233.77,142.45
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,202.89,132.87
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,237.15,172.13
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,168.24,129.69
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,126.45,97.18
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,132.04,102.28
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,152.31,119.06
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,135.73,106.07
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,128.03,100.26
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,122.93,96.69
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,114.96,90.68
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,100.54,79.02
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,85.87,66.94
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,70.62,54.24
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,55.11,41.03
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,40.72,28.53
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,25.28,14.86
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,12.79,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,48.23,30.29
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,85.89,64.6
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,144.15,113.23
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,189.13,150.44
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,231.96,184.89
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,275.22,218.6
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,502.87,394.27
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,714.7,542.25
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,763.38,571.24
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,810.82,600.56
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,847.36,622.11
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,881.75,642.09
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,907.96,656.8
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,925.0,665.68
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,836.25,604.49
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,722.38,522.96
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,864.49,620.87
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,952.5,673.93
