Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,793.82,567.44
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,587.76,422.61
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,776.11,558.01
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,903.34,640.73
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,879.87,624.58
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,853.47,608.17
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,744.86,532.28
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,624.02,444.96
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,682.92,490.98
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,712.97,514.54
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,604.63,435.21
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,509.57,365.75
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,533.6,384.76
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,533.93,383.11
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,484.64,344.42
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,434.76,304.41
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,371.57,259.03
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,351.59,248.47
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,296.01,197.6
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,230.68,136.75
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,170.74,93.17
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,121.04,65.29
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,123.6,94.69
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,194.89,151.56
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,182.68,142.45
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,169.77,132.91
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,150.27,117.74
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,136.08,106.71
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,122.53,96.23
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,108.67,85.34
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,97.96,76.86
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,82.9,64.54
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,67.73,51.85
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,52.47,38.82
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,37.85,26.11
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,23.05,13.01
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,11.54,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,135.29,94.01
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,229.16,180.77
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,327.69,262.51
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,416.0,333.68
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,489.86,390.79
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,566.6,446.92
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,627.11,489.25
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,697.94,537.6
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,749.86,571.48
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,800.59,603.85
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,838.34,626.32
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,873.99,647.12
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,902.21,662.75
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,927.77,676.59
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,816.56,597.51
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,688.23,503.21
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,750.35,545.93
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,829.79,597.14
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,897.67,643.4
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,944.63,671.98
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,930.65,660.53
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,913.36,647.66
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,889.3,631.53
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,862.27,613.59
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,831.49,593.64
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,798.08,571.94
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,759.62,545.42
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,719.24,517.01
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,634.97,454.64
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,566.9,403.69
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,518.54,369.25
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,474.77,337.84
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,466.28,329.92
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,437.78,303.76
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,361.28,250.46
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,336.04,238.27
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,320.03,224.15
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,284.34,195.57
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,250.6,171.63
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,216.31,150.14
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,133.95,101.9
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,86.24,64.29
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,77.61,57.6
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,76.92,57.24
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,75.68,56.44
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,74.34,55.55
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,72.12,54.05
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,69.79,52.44
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,66.08,49.62
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,62.27,46.62
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.3,40.09
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.6,34.4
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.44,26.34
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.15,17.69
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.72,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,47.22,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,192.59,133.29
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,296.86,233.45
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,381.43,304.35
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,479.04,380.51
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,552.65,434.71
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,628.05,487.23
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,686.54,526.3
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,744.88,563.96
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,792.19,592.91
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,838.15,620.3
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,873.13,640.14
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,900.05,654.56
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,924.19,667.16
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,945.47,677.9
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,959.18,682.78
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,969.66,685.75
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,972.69,684.78
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,959.47,673.93
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,953.43,669.25
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,944.06,662.57
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,928.5,651.37
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,909.74,638.32
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,886.06,623.54
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,859.42,606.91
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,828.3,587.35
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,794.66,566.06
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,756.8,541.62
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,717.03,514.22
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,673.76,482.76
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,629.33,449.86
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,582.93,415.77
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,535.58,380.0
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,486.47,341.95
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,437.03,302.58
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,386.33,261.32
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,335.74,219.58
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,277.37,172.51
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,226.14,132.1
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,175.27,96.12
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,125.96,69.18
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,125.6,95.16
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,192.85,148.28
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,165.5,127.39
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,149.26,115.22
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,142.98,110.63
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,142.85,110.93
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,129.27,100.76
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,115.23,90.03
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,100.7,78.48
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,85.74,66.34
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,71.54,54.68
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,57.03,42.43
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,42.49,29.8
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,27.68,16.54
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,14.3,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,41.48,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,178.8,121.74
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,277.84,218.81
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,360.28,288.44
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,448.55,358.51
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,527.37,417.6
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,603.13,471.4
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,663.69,511.2
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,724.18,549.25
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,772.35,578.53
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,819.24,606.24
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,856.04,626.74
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,890.66,645.55
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,914.86,656.13
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,929.82,660.88
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,944.49,668.95
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,955.97,675.13
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,969.45,682.0
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,967.47,679.33
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,960.03,674.29
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,949.24,667.33
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,804.53,571.28
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,621.15,442.07
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,768.96,549.1
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,859.96,609.96
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,826.78,587.57
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,791.25,564.71
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,753.84,540.38
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,714.47,512.96
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,669.66,481.12
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,624.17,448.15
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,578.4,414.08
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,531.76,378.5
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,481.32,339.38
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,431.63,299.87
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,380.81,259.22
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,330.33,218.1
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,289.06,190.73
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,285.6,194.72
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,229.05,150.99
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,175.39,114.65
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,138.06,106.2
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,132.72,102.52
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,136.16,105.8
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,147.78,115.69
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,141.99,111.39
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,142.36,112.1
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,129.0,101.8
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,115.2,91.0
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,100.92,79.59
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,86.25,67.58
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,71.74,55.42
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,56.92,42.69
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,42.4,29.99
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,27.62,16.61
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,14.27,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.95,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,167.51,111.78
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,287.89,226.78
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,371.33,297.13
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,467.01,372.36
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,270.25,219.04
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,31.38,20.36
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,35.54,23.86
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,39.71,27.15
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,48.05,33.78
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,56.41,40.34
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,83.92,62.14
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,113.15,84.85
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,117.19,87.52
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,121.29,90.28
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,161.35,120.94
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,201.46,150.93
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,351.81,263.0
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,485.89,357.61
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,461.76,338.29
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,438.24,320.51
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,443.94,323.49
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,449.0,325.87
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,479.47,347.03
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,507.47,366.09
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,508.57,366.56
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,498.29,359.48
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,550.13,395.72
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,594.42,425.33
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,485.27,349.01
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,389.9,281.85
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,452.58,327.84
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,499.03,359.16
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,458.65,328.93
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,417.11,298.76
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,389.31,277.24
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,358.42,252.58
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,320.88,223.87
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,284.89,197.01
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,241.16,171.48
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,214.33,158.41
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,181.07,141.27
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,162.26,126.82
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,99.74,76.95
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,28.98,18.76
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,21.5,12.56
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.03,6.29
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,12.37,4.93
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,10.71,3.56
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.05,2.17
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.4,0.76
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.75,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.1,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.87,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,47.2,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,190.96,124.82
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,303.63,237.93
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,393.52,312.38
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,486.46,384.06
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,561.46,438.14
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,638.4,490.53
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,697.32,529.7
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,756.11,567.47
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,804.89,596.19
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,852.4,623.32
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,881.2,637.82
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,913.49,654.52
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,940.18,666.15
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,964.01,675.92
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,976.77,678.1
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,973.78,671.05
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,980.07,671.06
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,983.01,669.07
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,975.86,662.43
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,965.27,654.09
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,948.85,643.55
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,929.12,631.22
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,903.89,616.96
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,875.63,600.87
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,843.67,582.42
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,809.05,562.17
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,770.05,538.18
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,728.97,511.25
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,684.09,480.43
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,637.99,448.02
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,590.3,414.5
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,541.54,379.04
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,467.35,326.19
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,427.81,299.03
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,380.08,265.42
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,351.13,245.39
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,291.59,191.73
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,229.55,132.85
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,177.65,96.7
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,127.02,70.05
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,121.52,92.43
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,192.19,148.25
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,123.18,94.32
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,73.89,55.17
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,72.34,54.18
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,64.63,48.05
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,62.27,46.4
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,59.81,44.61
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,56.39,41.87
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,52.87,38.97
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,47.54,34.59
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.08,29.9
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.24,22.96
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.21,15.24
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,47.16,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,184.24,116.36
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,290.77,227.38
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,375.13,298.69
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,471.47,374.04
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,543.85,427.09
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,617.88,478.43
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,677.9,518.25
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,737.83,556.44
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,785.96,584.81
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,832.78,611.54
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,868.17,629.22
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,901.35,645.0
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,921.24,652.03
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,944.57,661.12
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,958.28,665.14
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,968.76,667.37
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,972.61,665.77
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,960.22,654.77
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,953.67,650.03
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,943.79,643.36
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,928.67,632.46
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,910.31,619.84
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,886.1,606.95
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,858.95,592.16
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,827.76,574.22
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,794.01,554.29
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,727.75,509.37
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,657.25,460.52
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,618.2,435.81
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,579.34,410.07
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,543.15,384.51
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,506.75,358.2
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,474.35,333.56
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,431.77,298.57
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,377.73,259.34
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,346.41,238.46
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,305.75,206.83
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,265.63,176.36
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,225.14,147.69
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,185.18,124.06
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,127.84,97.17
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,90.58,67.82
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,108.33,82.49
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,125.61,96.8
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,132.58,102.69
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,130.83,101.63
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,119.8,93.23
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,108.28,84.31
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.76,65.31
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,62.85,47.29
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.65,41.39
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.29,35.08
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.73,25.76
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.94,15.62
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.59,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,44.94,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,182.88,111.0
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,293.81,229.07
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,381.15,303.47
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,480.28,382.12
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,554.8,438.76
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,631.02,494.12
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,690.86,535.09
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,750.52,574.47
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,798.49,604.53
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,845.09,632.96
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,880.35,651.82
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,906.98,664.61
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,930.46,674.39
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,950.98,682.12
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,963.08,685.98
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,971.93,687.8
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,892.59,633.58
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,793.29,562.53
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,885.78,625.17
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,942.77,657.44
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,926.68,643.17
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,907.42,628.02
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,821.03,570.12
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,709.1,492.97
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,609.65,425.67
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,511.63,358.05
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,581.59,406.4
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,635.4,440.66
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,584.01,403.81
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,536.47,370.64
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,546.72,378.38
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,532.45,366.61
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,483.01,329.39
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,433.39,291.42
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,378.23,249.78
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,326.61,209.53
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,275.01,168.85
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,224.68,130.46
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,200.71,124.31
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,212.62,146.75
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,135.82,102.58
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,82.33,60.95
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,81.62,60.84
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,80.79,60.51
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,85.81,64.79
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,91.59,69.7
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,87.43,66.7
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,83.41,63.78
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,76.73,58.47
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.82,52.82
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,60.48,45.18
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.84,37.01
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.95,26.63
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,27.19,15.63
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.9,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,34.13,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,170.25,98.99
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,282.65,221.27
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,370.21,296.56
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,469.88,376.0
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,547.66,434.95
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,627.46,492.35
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,688.58,534.62
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,749.64,575.44
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,799.22,605.89
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,847.54,634.69
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,883.78,654.63
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,912.02,668.99
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,938.48,680.68
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,962.0,690.28
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,976.28,696.74
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,987.24,701.27
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,991.09,700.73
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,978.76,690.35
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,972.43,685.44
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,962.66,678.47
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,946.61,666.4
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,927.28,652.47
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,902.92,636.29
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,875.53,618.31
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,843.18,596.52
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,808.27,573.13
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,769.48,548.04
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,728.68,519.98
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,685.74,489.95
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,640.94,457.85
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,566.13,402.96
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,506.49,359.31
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,478.79,337.55
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,441.12,305.02
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,388.2,261.96
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,335.35,218.4
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,282.19,174.93
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,229.77,133.74
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,193.07,118.24
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,208.37,144.68
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,127.54,97.28
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,78.47,58.35
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,77.66,58.06
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,76.76,57.64
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,74.95,56.37
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,66.71,49.8
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,64.42,48.21
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,62.04,46.49
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,58.33,43.61
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,54.51,40.53
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,48.84,35.82
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.03,30.78
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.35,23.09
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.45,14.37
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,38.54,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,173.83,95.7
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,288.66,224.59
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,375.39,298.12
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,474.3,374.66
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,549.68,428.75
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,626.9,480.22
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,687.76,518.64
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,748.54,555.27
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,796.05,582.48
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,842.19,608.12
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,878.47,627.16
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,906.34,640.73
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,930.45,652.97
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,951.57,663.42
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,815.8,575.98
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,654.92,466.26
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,557.09,399.72
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,461.05,331.84
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,742.61,528.32
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,953.72,659.07
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,771.21,538.11
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,564.71,397.28
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,645.58,454.26
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,705.68,493.81
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,767.66,536.61
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,802.86,561.31
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,714.18,499.39
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,631.56,442.08
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,550.11,387.28
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,481.5,340.24
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,458.93,324.94
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,436.53,309.21
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,405.03,286.71
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,375.38,265.47
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,345.61,244.43
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,317.59,224.58
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,312.3,216.55
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,281.11,189.25
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,207.17,129.02
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,124.53,70.8
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,91.65,68.42
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,84.88,63.25
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,84.26,63.1
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,83.52,62.86
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,82.21,62.02
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,80.8,61.11
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,77.75,58.96
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,74.54,56.63
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,69.9,53.04
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,62.95,47.39
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.37,41.13
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.62,34.46
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.62,24.76
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.41,14.02
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,23.13,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,147.81,74.46
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,253.2,195.89
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,337.75,269.02
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,428.45,342.86
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,502.74,400.4
