Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,12.58,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,29.33,16.5
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,78.02,58.25
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,119.54,93.65
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,158.64,126.31
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,214.67,171.43
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,152.37,119.94
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,97.13,73.57
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,144.1,111.28
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,191.29,148.02
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,352.41,272.47
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,475.96,362.6
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,372.53,281.91
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,230.01,172.34
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,213.12,159.13
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,197.24,146.31
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,210.98,155.96
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,224.54,165.26
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,358.68,262.76
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,475.17,342.69
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,720.96,512.33
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,898.06,622.09
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,836.41,578.23
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,766.55,529.56
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,714.33,494.89
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,659.73,458.26
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,616.63,430.03
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,575.46,402.6
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,540.91,379.74
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,511.34,359.77
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,510.92,359.71
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,499.26,350.55
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,465.87,325.1
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,414.97,285.14
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,364.9,246.08
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,315.63,207.01
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,278.39,184.3
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,267.23,184.09
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,202.5,132.02
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,123.45,80.2
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,130.22,99.84
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,181.39,140.47
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,165.75,128.41
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,152.05,118.03
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,147.67,115.03
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,134.7,105.07
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,121.33,94.85
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,107.55,84.07
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,86.79,67.12
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.04,49.89
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.11,41.59
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.73
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.95
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,59.46,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,167.57,120.03
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,273.31,213.46
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,368.0,289.71
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,447.64,350.12
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,531.12,409.02
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,444.68,344.01
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,349.81,270.88
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,372.69,287.14
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,394.01,300.98
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,437.18,330.83
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,479.63,359.35
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,413.44,308.54
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,324.49,241.43
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,442.52,327.59
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,536.81,393.15
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,580.38,421.44
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,622.06,448.37
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,621.75,446.05
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,620.14,443.32
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,579.32,413.33
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,539.39,384.24
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,468.03,334.52
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,414.14,296.36
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,408.35,291.99
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,402.36,287.17
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,405.0,289.51
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,406.61,291.07
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,446.02,319.44
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,476.97,341.14
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,386.63,279.24
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,302.15,220.56
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,275.78,202.2
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,259.79,190.96
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,273.45,200.99
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,291.29,213.69
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,188.72,138.79
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,86.36,62.22
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,125.58,92.96
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,160.96,120.64
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,141.75,111.05
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,122.62,95.88
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,74.02,56.36
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,20.67,11.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,82.41,64.03
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,134.42,107.49
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,122.59,98.12
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,110.43,88.43
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,97.03,77.3
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,80.11,62.94
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,63.43,48.6
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,46.48,33.77
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,30.21,19.15
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.52
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.27,2.72
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,15.63,7.35
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,21.84,12.62
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,28.05,17.83
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,46.35,33.05
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,65.35,48.65
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,52.2,37.57
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,39.73,27.12
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,54.33,38.86
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,68.98,50.47
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,97.67,73.14
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,127.18,96.08
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,120.66,90.65
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,114.48,85.58
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,133.27,100.03
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,151.91,114.17
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,274.01,207.86
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,385.19,290.2
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,322.14,242.55
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,251.11,188.95
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,225.85,169.82
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,201.3,151.07
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,192.56,144.08
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,183.94,137.18
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,232.84,174.15
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,280.11,209.33
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,310.82,232.02
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,337.31,251.44
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,373.72,278.65
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,397.37,295.93
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,378.1,281.16
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,358.61,266.18
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,261.58,194.86
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,166.68,124.58
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,178.67,134.0
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,189.53,142.45
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,171.8,129.21
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,154.57,116.42
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,112.04,87.46
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,66.53,50.12
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,91.52,71.26
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,114.25,90.54
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,124.38,99.23
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,137.22,110.21
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,122.54,98.51
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,107.57,86.39
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,91.73,73.12
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,75.61,59.36
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,59.79,45.69
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,43.72,31.55
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,28.54,17.76
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,12.37,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.4,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,63.37,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,192.13,136.09
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,287.02,229.74
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,389.11,317.0
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,229.1,188.37
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,47.2,33.8
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,137.42,109.66
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,225.62,181.34
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,170.93,135.28
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,108.51,83.02
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,113.43,86.57
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,118.53,90.16
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,159.77,122.51
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,201.06,154.2
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,217.72,166.24
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,234.18,178.04
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,327.67,248.18
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,402.01,301.88
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,385.95,288.83
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,370.47,276.68
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,356.31,265.23
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,342.67,254.26
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,392.57,290.49
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,439.44,323.68
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,542.29,397.3
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,629.89,457.38
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,502.05,366.29
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,388.18,284.17
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,432.55,316.09
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,467.11,339.46
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,340.19,248.81
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,223.88,164.32
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,184.04,135.09
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,144.86,105.82
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,131.89,96.18
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,119.32,86.8
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,202.35,146.22
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,269.81,192.47
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,238.6,171.84
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,210.5,155.63
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,196.35,153.57
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,185.01,145.05
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,173.1,136.28
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,160.77,127.07
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,148.2,117.34
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,127.23,100.61
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,112.83,89.27
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,98.12,77.45
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,86.1,67.49
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,70.58,54.37
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,54.97,41.11
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,39.26,27.48
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,25.22,14.82
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.55,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,79.68,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,222.39,154.87
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,325.74,259.35
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,432.24,348.51
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,236.56,194.12
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,73.59,56.22
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,172.52,137.06
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,123.35,96.07
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,93.63,71.03
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,83.76,62.83
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,74.84,55.41
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,115.91,88.11
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,157.8,120.76
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,160.95,122.84
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,164.22,125.11
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,191.33,145.75
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,218.12,165.83
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,340.46,258.89
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,445.92,336.31
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,490.71,367.85
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,547.15,407.19
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,533.24,395.91
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,519.05,384.89
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,403.1,300.02
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,298.48,222.17
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,423.22,314.74
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,523.18,385.47
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,520.4,381.88
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,510.83,373.8
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,421.48,309.31
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,345.56,254.56
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,251.85,186.32
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,165.54,122.23
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,250.45,184.14
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,324.09,234.76
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,225.65,163.98
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,150.91,111.25
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,126.75,80.74
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,93.48,61.69
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,84.2,63.77
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,83.1,63.08
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,109.58,85.1
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,140.18,110.47
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,129.7,102.23
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,120.43,95.0
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,106.19,83.74
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,91.84,72.17
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,76.73,59.73
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,61.48,46.9
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,46.81,34.28
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,31.99,21.34
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,20.24,10.68
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,53.86,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,152.41,101.8
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,263.22,206.77
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,360.05,287.48
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,441.64,352.91
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,527.26,417.64
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,592.41,464.34
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,668.4,516.94
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,581.6,450.57
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,472.96,366.27
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,519.8,399.39
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,565.7,430.03
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,701.68,525.98
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,817.14,603.63
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,891.22,647.34
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,944.55,676.65
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,950.66,676.45
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,953.26,674.7
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,947.92,669.52
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,939.05,662.39
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,882.4,623.78
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,812.44,573.41
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,842.83,597.12
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,843.6,598.49
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,812.52,577.7
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,778.76,555.43
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,740.0,529.26
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,699.21,500.89
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,655.0,469.9
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,609.37,437.03
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,561.0,401.0
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,511.72,363.28
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,460.63,323.31
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,409.11,281.83
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,356.7,238.74
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,297.87,190.72
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,243.91,147.15
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,191.01,107.42
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,139.11,75.45
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,88.99,66.57
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,82.25,61.39
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,81.69,61.13
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,73.37,54.7
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,72.36,54.2
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,86.68,66.14
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,120.36,93.89
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,106.11,82.65
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,91.76,71.21
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,69.09,52.59
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.6,39.68
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.5,31.86
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.79,24.97
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.48,14.48
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,45.1,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,132.22,84.8
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,223.77,175.53
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,334.1,267.25
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,273.86,219.98
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,206.08,164.21
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,407.2,327.9
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,625.51,492.52
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,676.66,525.91
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,737.0,565.97
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,646.32,496.61
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,536.01,411.67
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,439.27,336.96
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,341.09,259.91
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,355.72,269.68
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,369.81,278.55
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,297.04,223.0
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,214.4,159.86
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,147.92,109.32
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,84.66,60.48
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,209.49,156.11
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,350.08,259.36
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,260.78,193.13
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,170.41,125.61
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,219.12,162.27
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,266.65,197.22
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,357.31,263.45
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,435.79,318.96
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,470.77,343.01
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,497.08,360.34
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,510.45,370.81
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,502.23,362.78
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,444.2,318.71
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,408.08,292.82
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,361.36,258.48
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,332.39,237.61
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,290.14,205.15
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,258.25,181.04
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,224.2,159.14
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,206.23,161.75
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,141.1,110.18
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,95.61,73.6
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,113.71,88.92
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,136.59,108.18
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,124.08,98.23
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,105.88,83.51
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,102.43,81.11
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,93.69,74.13
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,82.38,64.68
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,70.74,54.72
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,56.76,42.62
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,42.42,29.97
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,27.81,16.34
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.37,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.97,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,11.53,1.87
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,23.96,13.64
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,37.99,25.67
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,55.68,40.54
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,72.79,54.69
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,223.82,180.2
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,352.78,282.25
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,330.22,260.94
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,284.2,222.64
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,408.54,318.4
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,535.58,410.85
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,436.96,333.99
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,336.91,256.41
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,319.89,242.6
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,303.51,228.9
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,224.32,168.75
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,169.14,126.24
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,255.43,191.49
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,359.72,267.14
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,346.7,256.09
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,334.16,246.17
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,242.32,179.03
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,167.85,123.64
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,146.47,107.39
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,125.53,91.29
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,255.59,188.42
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,375.31,273.37
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,353.94,257.33
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,333.54,242.88
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,395.24,286.95
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,446.45,321.36
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,419.02,300.86
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,391.57,280.5
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,298.76,215.79
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,240.02,176.28
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,204.19,150.47
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,169.36,125.01
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,131.34,96.88
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,93.15,71.14
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,113.38,87.89
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,132.45,103.62
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,115.8,90.54
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,98.86,77.12
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,86.51,67.17
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,74.03,56.98
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,64.46,49.25
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,54.7,41.2
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,56.17,42.58
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,61.33,46.97
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.85,37.78
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,40.64,28.55
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,26.72,15.24
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.05,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.83,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,72.63,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,200.91,121.87
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,313.67,246.1
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,423.74,337.72
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,508.52,404.9
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,596.45,470.87
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,365.33,294.33
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,68.62,50.63
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,76.81,57.32
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,85.04,63.62
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,100.49,75.59
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,115.86,87.32
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,156.61,118.99
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,197.42,150.01
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,247.53,188.12
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,318.33,240.9
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,400.21,301.05
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,499.59,371.64
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,521.75,386.21
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,542.24,399.97
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,604.73,443.97
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,676.73,492.83
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,420.59,311.87
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,177.21,130.47
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,200.02,147.78
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,222.24,163.91
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,370.3,273.31
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,502.98,366.82
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,447.99,326.74
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,400.13,292.44
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,436.53,318.66
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,457.63,332.25
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,348.88,253.85
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,265.88,194.83
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,306.51,220.4
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,331.06,231.13
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,279.87,196.58
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,254.95,183.3
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,173.18,114.21
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,82.45,61.92
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,83.16,62.77
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,76.24,57.3
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,75.08,56.66
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,73.8,55.93
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,72.31,55.02
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,70.75,54.04
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,67.55,51.64
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,64.23,49.09
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,58.35,44.14
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,52.24,38.85
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,43.0,30.8
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.25,23.76
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.6,13.17
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,69.47,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,193.54,110.14
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,309.28,240.48
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,421.89,333.98
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,505.41,399.88
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,591.95,464.72
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,655.98,509.84
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,720.36,553.29
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,601.44,465.87
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,436.72,339.68
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,461.36,357.38
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,484.39,372.55
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,496.32,378.54
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,506.61,383.41
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,752.07,561.4
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,943.27,683.92
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,772.63,565.46
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,548.75,403.12
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,672.73,493.01
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,788.59,571.79
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,780.26,563.25
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,769.44,554.23
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,819.03,591.52
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,837.61,604.3
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,804.56,582.55
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,768.94,559.41
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,729.7,532.16
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,688.35,502.19
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,532.74,388.08
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,402.9,291.91
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,289.91,211.62
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,185.53,135.42
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,209.02,153.09
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,231.07,169.24
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,258.37,188.97
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,286.52,208.93
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,275.06,197.05
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,264.99,186.65
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,232.53,166.1
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,204.1,158.78
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,168.76,131.37
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,134.82,104.67
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,130.9,102.1
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,133.48,104.75
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,121.54,95.36
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,104.2,81.45
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,94.36,73.73
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,86.92,67.86
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,75.16,58.17
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,63.04,47.93
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,50.47,37.04
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,37.62,25.66
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,24.45,12.68
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,56.69,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,165.72,87.13
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,277.84,215.63
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,386.98,307.38
