Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,480.71,381.51
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,573.79,451.59
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,523.85,413.53
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,451.9,356.75
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,480.09,376.12
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,506.18,392.73
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,569.96,437.4
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,633.65,480.39
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,633.0,475.48
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,629.39,469.19
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,737.83,544.34
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,824.31,601.88
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,787.0,571.32
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,729.02,528.83
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,770.57,556.43
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,791.68,569.79
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,859.91,617.12
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,894.46,636.65
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,868.6,618.71
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,839.69,599.51
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,807.04,577.31
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,771.67,553.37
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,731.9,526.95
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,689.95,497.44
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,615.0,441.03
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,547.69,390.73
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,485.42,346.65
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,436.15,311.71
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,423.47,300.92
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,398.54,279.31
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,356.51,246.41
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,314.45,213.35
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,270.84,178.87
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,225.07,144.82
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,190.16,127.76
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,179.54,138.78
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,120.57,92.41
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,70.22,52.09
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,69.3,51.68
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.18
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,66.45,49.82
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,59.06,43.87
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,56.41,41.91
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,53.68,39.81
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,49.6,36.48
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,45.46,32.94
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,38.61,26.92
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,31.64,20.55
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,21.27,9.79
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,68.86,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,188.44,90.99
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,307.78,237.64
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,420.26,330.92
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,508.0,399.99
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,599.3,468.15
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,662.4,512.02
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,725.9,554.16
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,771.35,582.14
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,821.11,612.19
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,857.1,632.82
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,890.71,651.67
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,915.69,664.73
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,926.39,668.68
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,939.48,675.12
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,949.26,679.54
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,951.81,678.86
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,950.91,676.23
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,943.69,671.16
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,932.93,664.04
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,769.2,553.74
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,569.7,410.66
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,625.27,450.62
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,661.72,475.45
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,473.2,343.47
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,294.69,214.26
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,450.46,328.04
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,578.02,415.77
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,525.63,377.69
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,480.86,345.83
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,481.02,345.69
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,469.63,335.88
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,436.84,307.88
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,392.39,267.75
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,338.9,223.78
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,285.51,179.7
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,231.82,136.66
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,179.33,98.74
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,116.45,61.76
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,73.5,54.22
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,74.4,55.15
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,75.37,56.11
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,73.97,55.28
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,72.47,54.37
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,65.29,48.66
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,64.38,48.1
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,61.24,45.75
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,58.0,43.25
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,53.73,39.78
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,49.41,36.09
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,41.49,29.17
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.64,20.37
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.56,8.67
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,10.24,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,60.91,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,170.92,72.47
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,285.37,220.69
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,397.92,315.96
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,483.82,385.1
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,572.78,453.26
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,638.38,500.92
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,704.39,546.89
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,756.17,579.98
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,806.85,611.24
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,843.84,632.87
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,873.37,649.14
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,899.05,663.05
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,921.74,674.93
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,935.84,682.56
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,946.6,688.2
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,950.27,688.0
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,938.72,678.14
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,669.97,494.17
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,344.03,253.2
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,534.92,394.4
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,712.11,516.85
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,794.13,575.95
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,832.01,602.86
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,797.85,579.59
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,761.32,555.17
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,722.38,527.37
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,681.4,497.6
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,636.32,464.25
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,590.2,429.4
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,376.43,275.13
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,220.11,160.74
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,313.24,225.28
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,388.43,268.55
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,297.46,206.15
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,274.42,199.58
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,228.44,151.22
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,176.44,98.77
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,125.04,70.6
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,86.54,64.77
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,121.82,93.38
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,179.03,139.2
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,121.34,93.62
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,74.87,56.33
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,72.41,54.56
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,69.81,52.61
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,66.18,49.88
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,62.42,46.95
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,56.44,42.04
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,50.24,36.76
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,40.15,28.01
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.59,20.25
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,19.78,7.42
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,67.9,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,185.94,66.4
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,305.46,234.99
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,417.79,329.75
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,502.5,397.19
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,590.55,463.48
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,654.91,509.26
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,719.69,553.31
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,769.88,585.48
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,813.98,612.59
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,850.18,632.8
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,884.0,650.98
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,909.03,663.07
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,931.06,673.16
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,932.15,669.86
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,941.65,672.28
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,944.69,670.63
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,944.25,667.02
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,936.85,661.26
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,925.95,653.55
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,909.26,641.09
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,889.21,626.73
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,863.18,610.55
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,834.11,592.44
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,801.38,572.34
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,765.96,550.25
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,725.76,523.31
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,683.45,493.62
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,595.2,428.79
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,521.04,374.23
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,499.32,358.6
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,467.71,334.8
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,412.18,294.69
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,371.37,266.1
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,330.58,226.9
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,278.16,173.81
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,223.44,129.93
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,169.43,91.25
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,116.39,63.45
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,78.87,58.84
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,67.1,49.48
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,66.15,48.87
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,65.03,48.23
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,63.85,47.54
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,65.32,48.94
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,73.24,55.69
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,61.41,46.11
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,48.89,35.79
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,44.97,32.57
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,41.01,29.15
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,34.38,23.28
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,27.64,17.04
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,17.9,5.36
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.24,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,67.07,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,182.66,49.33
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,304.95,231.33
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,418.74,325.95
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,502.29,390.83
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,589.15,454.3
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,653.46,498.3
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,718.23,540.47
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,762.77,567.86
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,811.79,597.53
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,848.6,616.88
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,883.03,634.26
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,906.79,645.48
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,927.51,654.85
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,940.62,662.73
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,938.88,661.63
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,938.91,661.37
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,935.4,658.85
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,928.42,654.83
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,918.0,648.74
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,765.83,547.11
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,578.25,414.37
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,535.36,385.02
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,483.77,348.57
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,520.81,374.84
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,543.39,390.42
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,632.8,456.63
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,679.2,490.54
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,576.81,414.25
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,490.07,350.34
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,494.89,353.26
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,486.08,344.56
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,434.13,306.6
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,385.27,271.64
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,356.13,246.43
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,307.57,205.82
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,265.41,176.54
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,242.28,163.83
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,158.9,102.76
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,83.21,61.98
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,82.34,61.57
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,81.38,60.99
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,73.04,54.4
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,71.95,53.72
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,69.34,51.78
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,66.58,49.7
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,63.16,47.15
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,59.64,44.42
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,54.28,40.03
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,48.79,35.35
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,38.67,26.58
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,30.07,18.74
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.24,4.31
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,6.83,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,50.67,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,144.9,23.49
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,265.01,202.41
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,378.8,300.5
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,467.7,372.5
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,560.06,443.72
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,626.98,492.24
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,694.41,538.9
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,747.54,572.72
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,799.66,604.66
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,836.94,626.01
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,866.93,642.08
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,893.6,655.73
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,917.33,667.28
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,931.39,674.37
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,942.1,679.48
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,937.2,673.39
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,940.83,673.1
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,933.84,667.45
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,923.33,659.81
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,764.12,551.29
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,569.92,411.25
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,602.26,435.14
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,640.37,461.02
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,721.05,520.28
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,762.23,550.51
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,722.19,522.28
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,679.97,492.01
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,634.94,459.13
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,587.97,424.0
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,538.27,385.9
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,487.42,345.83
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,434.26,302.96
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,380.62,258.66
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,326.27,213.14
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,272.01,167.93
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,217.29,124.49
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,163.36,86.8
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,109.97,60.34
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,77.86,57.56
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,76.55,56.7
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,65.72,48.11
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,64.56,47.44
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,63.33,46.72
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,61.91,45.73
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,60.48,44.72
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,52.62,38.51
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,49.7,36.32
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,45.79,33.09
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,41.87,29.69
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,34.87,23.5
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,27.76,16.84
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.67,0.67
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,51.91,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,145.73,5.35
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,269.04,204.28
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,386.02,305.1
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,472.26,374.71
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,561.9,443.38
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,629.3,491.9
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,697.23,538.51
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,748.72,570.49
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,799.1,600.53
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,837.48,622.24
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,868.41,638.56
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,894.91,650.43
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,918.46,660.18
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,932.95,665.41
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,944.07,668.64
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,935.71,659.85
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,935.86,656.76
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,929.23,652.15
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,919.09,645.56
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,901.78,635.17
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,881.17,622.73
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,765.23,544.63
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,629.27,448.32
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,713.49,510.93
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,758.59,544.1
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,665.39,475.75
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,574.0,409.32
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,557.25,398.4
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,534.05,381.93
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,516.1,368.42
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,482.95,341.39
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,430.71,299.72
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,378.11,256.81
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,324.19,212.77
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,270.75,169.17
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,217.01,126.84
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,164.18,90.18
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,142.26,91.87
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,173.72,134.27
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,179.03,138.75
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,180.54,140.35
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,104.3,79.92
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.43,0.54
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,27.27,17.19
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,47.19,33.91
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,40.52,28.5
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,33.87,23.02
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,26.81,17.09
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,19.77,11.08
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,13.98,6.06
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.21,0.97
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.1,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,6.83,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,13.65,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,94.11,68.1
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,154.98,121.85
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,209.2,167.53
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,281.78,225.91
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,307.53,246.6
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,370.13,294.37
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,278.15,219.86
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,166.4,128.78
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,547.77,427.97
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,864.21,643.43
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,891.88,655.95
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,916.64,669.73
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,680.59,506.42
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,378.52,282.77
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,698.0,519.11
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,937.47,673.69
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,929.8,664.42
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,918.63,655.82
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,901.32,642.21
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,880.65,626.72
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,813.23,581.36
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,727.68,520.18
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,692.6,495.54
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,657.08,470.04
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,589.35,422.57
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,530.42,380.88
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,570.93,412.1
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,582.64,419.8
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,532.43,381.16
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,481.15,341.02
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,428.45,298.78
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,375.15,254.89
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,320.43,209.21
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,265.89,163.94
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,211.38,120.97
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,157.69,84.16
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,104.2,59.19
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,77.8,58.03
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,87.27,65.91
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,117.64,90.69
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,88.79,67.68
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,64.05,47.73
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,70.69,53.44
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,83.25,64.03
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,73.52,56.23
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,63.3,47.89
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,54.89,40.88
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,46.2,33.42
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,36.36,24.76
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.29,15.46
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.24,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,5.97,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,11.55,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,63.06,43.82
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,122.1,95.01
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,163.23,129.95
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,203.94,163.52
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,240.42,192.31
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,276.08,219.47
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,551.84,431.82
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,806.28,603.0
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,842.71,619.93
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,876.76,637.44
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,819.05,596.47
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,735.49,536.74
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,691.32,505.32
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,666.67,485.94
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,579.76,423.23
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,513.8,374.26
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,536.55,389.9
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,557.49,403.42
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,494.93,358.21
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,420.61,305.06
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,540.39,390.75
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,646.65,462.75
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,579.74,415.61
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,526.13,378.27
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,520.62,374.68
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,513.22,369.27
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,510.03,367.12
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,499.86,359.69
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,468.25,337.15
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,437.04,314.61
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,396.64,285.14
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,368.98,264.74
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,338.26,239.81
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,309.95,215.58
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,269.11,187.47
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,248.28,176.19
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,201.14,145.58
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,178.94,140.53
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,164.82,129.71
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,149.61,117.9
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,144.2,114.16
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,151.66,120.87
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,136.6,108.93
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,121.16,96.58
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,105.61,84.1
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,89.75,71.07
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,73.85,57.57
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,57.68,43.55
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,41.85,29.66
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,25.83,15.13
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.27,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.23,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,25.19,13.65
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,43.35,29.68
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,71.29,53.4
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,98.45,76.17
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,140.12,110.12
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,169.6,133.42
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,176.88,138.07
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,167.58,129.66
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,216.63,166.99
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,248.65,189.98
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,320.1,242.02
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,390.61,290.7
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,410.63,302.85
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,429.78,314.78
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,495.68,359.32
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,538.78,387.22
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,561.36,401.32
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,582.04,414.26
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,583.19,413.63
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,582.98,412.36
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,544.02,385.61
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,506.51,359.97
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,540.72,384.71
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,569.75,404.91
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,541.03,384.93
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,513.05,365.8
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,493.54,352.49
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,473.36,338.38
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,487.64,348.42
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,477.33,336.99
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,425.04,295.33
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,372.57,252.61
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,319.17,208.83
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,266.04,165.42
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,203.66,117.01
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,149.78,80.75
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,96.89,57.53
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,77.29,58.14
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,77.06,58.16
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,76.81,58.14
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,68.79,51.72
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,67.46,50.82
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,64.94,48.92
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,62.3,46.88
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,58.67,44.07
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,54.92,41.06
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,48.98,36.05
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,42.85,30.69
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,34.23,23.0
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,25.41,14.39
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
