Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,154.16,81.5
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,296.03,228.64
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,386.45,303.89
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,488.92,382.94
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,562.73,437.05
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,637.36,489.2
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,694.25,526.73
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,750.17,562.34
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,791.4,586.47
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,830.48,608.68
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,857.81,622.84
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,882.28,635.09
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,892.06,638.54
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,904.43,643.87
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,911.08,644.35
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,914.04,642.73
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,906.78,636.56
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,895.9,628.42
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,867.75,609.66
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,846.69,595.56
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,706.87,501.6
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,546.66,389.29
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,658.23,471.6
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,721.59,517.25
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,681.04,487.86
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,638.46,457.36
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,592.51,423.16
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,545.26,387.16
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,495.49,348.96
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,442.36,307.29
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,389.09,264.42
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,335.68,220.64
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,281.04,176.33
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,227.0,133.85
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,173.43,96.04
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,121.51,68.99
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,86.45,64.6
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,78.02,58.16
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,77.75,58.14
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,77.47,58.11
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,75.76,57.04
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,73.98,55.91
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,70.89,53.55
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,67.7,51.06
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,62.71,47.19
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,57.59,43.04
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.99,33.96
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.24,26.19
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.22,15.02
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.99,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.68,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,139.24,66.78
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,265.98,207.32
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,354.04,283.34
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,447.05,358.77
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,519.08,413.96
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,592.94,467.8
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,660.18,513.37
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,719.57,551.41
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,763.36,578.4
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,805.01,603.36
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,836.59,620.29
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,865.35,635.16
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,882.01,642.75
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,895.38,648.36
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,900.42,648.7
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,908.31,651.1
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,901.55,645.02
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,891.17,636.95
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,723.57,521.35
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,535.92,386.33
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,689.08,497.94
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,787.94,565.7
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,634.24,455.53
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,475.65,340.82
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,526.35,377.94
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,560.84,401.34
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,416.23,299.7
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,294.55,213.11
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,195.63,142.17
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,93.93,66.66
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,65.96,45.46
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,37.48,23.55
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,139.56,101.48
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,224.51,164.67
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,204.33,149.95
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,198.14,146.3
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,137.4,106.1
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,72.37,54.05
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,112.31,86.89
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,147.63,115.72
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,138.87,109.18
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,132.07,104.23
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,117.89,93.13
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,103.24,81.43
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,88.12,69.05
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,72.56,56.01
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,57.53,43.08
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,40.7,28.39
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,25.59,14.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.89,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.64,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.22
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,30.18,19.34
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,44.39,31.52
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,61.12,45.67
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,77.49,59.31
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,82.22,63.11
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,87.44,67.22
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,74.62,56.41
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,63.92,47.41
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,105.85,81.61
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,149.53,116.68
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,126.37,97.61
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,104.82,79.96
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,134.81,103.81
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,164.69,127.23
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,157.11,120.94
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,149.82,114.97
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,182.68,140.92
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,214.97,166.16
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,196.27,151.28
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,178.1,136.89
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,175.08,134.18
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,172.1,131.51
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,189.05,144.73
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,205.38,157.41
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,170.38,130.0
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,136.18,103.14
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,149.12,113.62
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,161.54,123.66
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,149.8,114.46
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,138.36,105.54
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,123.99,94.32
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,109.97,83.36
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,108.49,82.35
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,106.96,81.31
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,105.49,84.24
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,104.09,83.46
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,88.37,70.34
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,72.3,56.82
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,61.41,47.74
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,50.54,38.56
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,43.86,32.87
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,37.19,27.11
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,30.54,21.29
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,23.91,15.4
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,17.7,9.82
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,11.51,4.22
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.57,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,183.12,67.33
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,357.81,283.4
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,453.14,368.68
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,553.57,451.46
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,624.68,507.43
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,696.72,561.24
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,744.26,594.64
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,796.5,630.36
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,834.38,654.02
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,869.78,675.39
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,893.48,686.8
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,914.01,695.89
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,915.75,694.46
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,924.95,698.45
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,927.31,696.46
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,926.06,692.23
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,916.65,684.04
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,903.62,673.64
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,883.76,657.83
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,860.49,639.93
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,777.04,579.89
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,678.78,505.77
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,458.72,345.23
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,249.66,186.72
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,306.07,229.44
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,353.55,264.19
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,289.87,216.79
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,232.07,173.64
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,310.93,232.7
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,372.23,276.51
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,361.47,265.22
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,346.67,249.5
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,299.19,215.42
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,271.82,198.08
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,242.98,176.58
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,212.56,157.31
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,178.3,141.97
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,166.66,132.96
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,155.18,124.0
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,143.04,114.43
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,102.95,81.66
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,64.62,49.73
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,61.79,47.62
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,58.88,45.35
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,54.21,41.45
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,49.44,37.3
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,42.31,30.83
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,35.06,24.0
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.18,11.83
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,158.18,43.28
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,316.68,248.22
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,417.35,336.35
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,523.25,421.74
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,597.7,478.59
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,673.01,533.03
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,728.37,569.78
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,782.63,604.27
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,822.33,628.66
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,854.22,647.29
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,880.21,661.72
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,903.03,673.96
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,916.83,679.69
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,927.1,683.26
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,929.49,682.36
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,917.54,672.32
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,909.44,665.44
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,897.74,656.34
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,879.3,642.24
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,857.45,626.11
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,829.68,607.43
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,798.82,586.75
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,764.11,562.35
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,726.61,534.29
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,684.27,503.44
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,639.77,470.36
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,592.54,434.46
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,543.57,396.25
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,467.9,339.14
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,418.15,302.88
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,379.37,266.94
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,328.51,217.46
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,274.49,182.78
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,266.01,187.02
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,230.26,161.5
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,194.2,140.43
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,158.58,124.37
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,131.48,102.88
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,83.29,63.77
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,70.32,53.29
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,68.43,52.03
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,60.88,45.99
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,57.85,43.69
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,54.74,41.25
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,50.26,37.63
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,45.7,33.75
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,38.81,27.6
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,31.81,21.08
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.96,9.44
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,175.06,29.94
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,345.36,270.79
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,444.56,358.8
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,549.13,443.09
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,623.09,498.45
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,697.97,550.98
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,752.96,586.72
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,801.37,616.28
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,840.04,639.79
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,876.16,661.1
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,902.35,674.12
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,925.34,684.93
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,937.99,690.5
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,936.37,686.97
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,938.47,685.44
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,936.87,681.66
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,927.36,672.41
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,914.17,661.08
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,894.6,645.88
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,871.52,628.67
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,843.38,609.57
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,811.99,588.47
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,775.58,562.97
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,736.37,534.12
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,693.25,502.46
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,647.86,468.63
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,598.3,430.63
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,547.62,391.04
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,494.74,349.39
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,440.85,305.91
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,385.31,260.26
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,329.35,213.73
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,272.09,166.82
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,215.25,122.75
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,158.58,85.33
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,92.83,54.24
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,73.87,55.21
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,73.35,55.11
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,71.69,53.92
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,69.94,52.67
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,68.0,51.36
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,66.0,49.99
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,57.39,42.97
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,54.23,40.44
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,50.08,37.05
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,45.88,33.45
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,38.97,27.32
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,31.97,20.81
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.63,8.11
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,182.24,6.66
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,363.34,281.88
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,460.61,370.21
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,563.1,453.73
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,636.27,508.63
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,710.27,560.48
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,762.81,594.24
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,808.46,621.56
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,847.62,645.51
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,884.18,667.12
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,908.21,679.89
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,928.94,690.4
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,941.92,694.3
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,940.53,688.84
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,941.74,685.33
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,939.21,679.49
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,929.47,668.66
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,916.04,655.66
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,896.75,639.66
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,873.92,621.64
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,845.05,601.78
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,812.99,580.0
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,776.38,554.23
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,736.98,524.94
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,693.27,494.89
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,647.31,462.44
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,597.98,426.96
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,546.95,388.92
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,493.45,347.46
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,438.95,303.9
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,382.45,257.71
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,325.59,210.49
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,267.91,163.2
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,210.64,118.9
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,153.37,81.59
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,97.27,59.54
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,71.64,53.07
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,71.0,52.85
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,69.88,52.11
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,68.72,51.34
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,66.71,49.97
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,64.64,48.54
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,56.45,41.87
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,53.6,39.57
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,49.02,35.9
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,44.37,31.99
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,37.4,25.88
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,30.33,19.34
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.95,5.75
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,133.7,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,268.59,205.14
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,365.77,292.63
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,474.2,380.2
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,551.3,439.79
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,629.22,496.84
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,690.58,538.02
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,751.01,576.6
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,792.6,600.52
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,831.95,622.2
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,861.49,637.14
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,882.63,646.34
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,897.08,651.0
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,908.02,653.36
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,913.68,652.35
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,915.58,649.01
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,896.13,635.58
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,883.74,626.98
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,865.87,613.72
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,844.55,598.47
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,817.55,581.45
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,787.41,562.38
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,752.27,538.48
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,714.41,511.3
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,498.66,360.22
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,302.26,217.92
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,222.79,161.38
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,146.2,105.2
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,192.63,139.73
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,236.07,171.33
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,285.93,198.08
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,317.26,204.36
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,261.4,158.53
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,205.99,116.22
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,141.24,73.88
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,86.01,53.16
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,113.08,85.84
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,161.59,124.78
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,112.73,86.13
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,71.3,52.95
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,69.05,51.46
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,61.08,45.19
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,58.06,42.93
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,54.96,40.54
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,50.09,36.63
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,45.13,32.45
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.82,26.06
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.39,19.16
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.93
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,150.2,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,300.4,227.17
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,398.79,315.68
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,502.72,398.44
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,577.43,454.22
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,653.08,506.98
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,707.64,541.05
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,761.11,572.47
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,800.62,594.96
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,832.45,611.88
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,859.26,623.99
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,882.95,633.89
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,896.83,640.06
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,907.21,644.2
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,911.52,645.36
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,902.12,638.07
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,893.24,632.63
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,880.79,624.98
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,861.16,611.57
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,838.19,596.09
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,810.81,578.15
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,780.33,558.24
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,743.65,534.03
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,704.59,506.72
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,662.72,476.66
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,618.75,444.44
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,571.09,408.1
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,522.62,370.34
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,470.29,329.52
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,417.57,287.27
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,363.22,243.18
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,309.55,199.21
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,254.99,155.49
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,201.2,115.07
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,149.07,82.87
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,90.77,67.66
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,83.71,62.38
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,83.08,62.2
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,83.83,63.01
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,84.72,63.95
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,81.81,61.93
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,78.76,59.77
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,75.39,57.29
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,69.56,52.68
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,61.52,46.17
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,53.27,39.22
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,42.1,29.55
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,30.67,19.21
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.5,0.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,120.07,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,244.73,182.22
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,340.62,269.21
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,443.07,351.57
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,481.5,381.46
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,519.2,409.08
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,568.74,442.88
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,617.26,474.25
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,656.32,497.29
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,693.37,518.15
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,781.47,572.8
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,857.96,617.12
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,873.2,623.63
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,879.39,625.27
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,728.6,522.72
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,542.89,391.4
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,602.76,433.59
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,640.87,458.91
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,604.42,432.0
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,555.39,397.34
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,588.17,419.79
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,603.86,430.04
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,662.94,473.09
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,695.14,496.42
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,653.88,466.65
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,610.66,435.46
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,563.94,400.46
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,516.17,363.83
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,465.75,324.73
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,414.75,284.21
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,358.04,243.75
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,327.52,224.96
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,271.64,176.01
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,196.77,112.93
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,143.22,79.98
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,91.26,67.99
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,87.98,65.62
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,87.52,65.45
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,85.95,64.4
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,84.29,63.29
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,81.7,61.54
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,79.01,59.68
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,74.53,56.31
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,67.68,50.87
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,60.26,44.89
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.66,38.49
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,41.44,28.8
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,29.97,18.35
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,67.85,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,205.86,151.37
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,298.06,235.44
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,395.78,315.26
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,470.69,373.68
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,547.68,430.16
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,606.47,470.26
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,665.03,508.56
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,718.23,541.16
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,761.64,566.03
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,792.85,582.82
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,821.18,597.54
