Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,624.48,482.41
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,836.08,632.49
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,730.28,551.93
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,598.56,450.63
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,468.68,354.16
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,350.87,264.48
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,372.6,280.44
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,391.5,293.65
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,299.38,224.8
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,213.14,159.65
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,214.25,160.61
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,215.11,161.26
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,286.63,214.26
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,345.11,255.2
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,303.85,224.13
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,268.2,198.24
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,218.51,146.69
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,147.76,82.67
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,131.14,92.84
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,182.04,145.42
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,167.32,133.7
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,148.78,118.87
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,138.94,111.13
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,128.94,103.2
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,114.53,91.66
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,99.98,79.81
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,84.94,67.17
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,69.79,54.21
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,53.87,40.44
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,37.79,26.32
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,24.05,13.75
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.89,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.12,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.88,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,22.72,12.62
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,37.5,25.39
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,55.18,40.5
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,72.23,54.92
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,90.04,69.61
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,107.51,83.72
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,303.5,247.57
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,490.56,396.87
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,427.57,343.5
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,382.1,304.09
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,342.97,271.94
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,323.2,254.76
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,266.33,208.53
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,200.08,154.89
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,148.94,114.13
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,100.72,75.45
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,281.32,219.14
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,464.3,358.2
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,236.25,182.69
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,18.29,9.05
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,24.13,13.76
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.44
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,153.2,116.35
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,271.81,208.13
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,313.2,239.41
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,347.85,264.89
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,342.37,259.37
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,335.0,251.81
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,271.77,204.81
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,222.53,169.59
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,224.13,169.09
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,217.03,162.63
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,188.51,144.23
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,171.22,137.76
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,159.36,128.58
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,147.33,119.19
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,134.8,109.07
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,122.13,98.76
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,108.33,87.37
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,94.4,75.73
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,79.69,63.24
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,64.85,50.41
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,49.56,37.05
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,34.09,23.36
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,21.38,11.45
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.23,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.41,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.29,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.53,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.94,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,25.63,15.53
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,46.42,32.46
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,50.61,35.68
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,54.81,38.88
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,96.29,71.93
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,139.41,105.67
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,208.68,159.57
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,291.79,222.56
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,295.65,224.46
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,299.17,226.32
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,201.03,151.53
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,118.94,87.93
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,95.24,69.37
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,71.79,50.94
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,71.79,50.95
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,71.78,50.96
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,132.43,98.11
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,190.41,142.47
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,192.19,143.71
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,193.61,144.8
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,185.96,139.06
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,178.44,133.49
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,148.4,110.79
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,119.05,88.46
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,126.65,99.0
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,134.14,105.36
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,138.99,109.83
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,156.26,124.54
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,125.09,99.44
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,98.74,78.01
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,86.5,68.11
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,74.14,57.93
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,63.27,48.73
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,57.59,43.78
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,48.34,35.65
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,38.9,27.1
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,25.78,14.46
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,13.66,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,81.1,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,212.81,70.72
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,340.87,266.55
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,459.22,368.24
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,537.23,431.46
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,616.92,492.15
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,374.4,304.39
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,70.98,52.82
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,135.7,106.2
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,219.06,172.35
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,150.55,116.59
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,104.46,78.73
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,228.62,177.29
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,344.13,264.8
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,362.41,276.72
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,379.79,288.26
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,337.83,255.75
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,298.21,225.11
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,579.19,438.91
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,787.21,582.76
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,758.09,560.77
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,725.88,538.25
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,689.25,510.19
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,649.92,479.81
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,606.9,447.12
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,561.68,411.99
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,512.92,372.56
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,462.54,330.94
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,410.18,287.36
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,356.84,242.12
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,301.02,194.36
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,244.85,147.34
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,188.63,104.4
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,132.88,69.78
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,76.82,57.65
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,71.5,53.51
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,69.74,52.23
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,59.8,44.18
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,57.82,42.71
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,55.78,41.16
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,53.17,39.2
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,50.52,37.15
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,46.89,34.2
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,43.25,31.11
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,34.16,23.29
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,28.54,18.17
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,20.11,9.54
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,11.95,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,92.26,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,234.42,54.68
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,364.8,283.57
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,483.82,386.21
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,561.94,448.92
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,641.73,508.57
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,692.08,542.0
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,747.47,576.72
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,786.22,598.85
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,822.44,618.42
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,846.04,627.64
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,866.41,634.52
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,867.94,630.88
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,875.62,631.49
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,876.37,626.39
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,873.41,619.15
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,861.19,608.77
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,845.33,596.37
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,823.94,579.54
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,799.09,560.8
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,769.23,541.86
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,736.2,520.55
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,697.34,492.82
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,655.89,462.93
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,611.3,431.19
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,564.56,397.04
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,514.63,359.3
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,463.86,319.85
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,410.62,277.8
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,356.54,234.08
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,301.03,188.98
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,245.6,144.75
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,189.6,103.67
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,134.32,71.1
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,70.51,51.67
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,70.37,51.82
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,69.16,50.98
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,67.93,50.13
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,67.61,50.04
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,61.71,45.38
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,59.03,43.45
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,56.3,41.41
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,52.94,38.74
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,49.63,35.96
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,42.06,29.48
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,34.33,22.56
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,22.67,10.62
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,11.1,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,43.75,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,130.01,11.17
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,248.08,192.0
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,349.64,282.4
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,430.95,350.47
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,515.11,416.86
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,314.2,256.7
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,53.86,39.05
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,60.13,44.2
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,66.41,49.09
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,78.0,58.11
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,89.56,66.93
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,150.01,114.7
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,211.3,161.58
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,152.5,115.1
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,98.34,72.34
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,107.39,79.31
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,116.35,86.04
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,120.02,88.46
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,123.64,90.83
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,132.6,97.54
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,141.32,104.02
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,131.01,95.82
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,120.96,87.97
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,132.59,96.87
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,143.82,105.34
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,136.62,99.73
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,129.6,94.36
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,158.95,116.42
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,186.48,136.73
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,165.1,120.89
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,144.35,105.68
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,138.52,101.77
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,132.85,97.93
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,150.83,117.02
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,168.0,130.8
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,119.71,92.72
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,66.43,49.75
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,83.26,63.97
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,98.4,76.66
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,85.82,66.6
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,73.11,56.29
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,64.95,49.58
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,62.29,47.27
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,50.32,36.92
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,38.03,25.94
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,22.99,10.12
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,7.68,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,19.67,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,52.28,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,163.89,125.45
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,247.63,200.95
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,325.83,267.74
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,406.39,333.9
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,465.74,380.76
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,544.27,440.12
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,286.2,234.44
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,33.07,21.84
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,37.24,25.25
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,41.42,28.53
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,56.44,40.72
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,71.51,52.84
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,79.14,58.74
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,86.96,64.75
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,108.71,81.81
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,130.38,98.6
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,124.35,93.49
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,118.48,88.6
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,181.1,137.25
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,242.41,183.75
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,277.41,209.65
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,303.04,228.23
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,302.0,227.2
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,300.3,225.74
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,229.74,172.64
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,164.32,122.98
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,262.69,195.63
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,335.45,245.07
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,282.26,206.73
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,243.85,181.33
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,193.07,144.29
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,154.44,116.27
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,148.93,117.69
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,144.73,114.57
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,137.37,109.09
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,129.9,103.47
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,120.7,96.17
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,118.11,94.32
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,110.61,88.46
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,98.39,78.49
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,83.56,66.06
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,68.36,53.01
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,52.13,38.79
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,35.54,23.97
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,20.6,7.38
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.12,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.41,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.57,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,26.13,14.72
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,48.78,34.46
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,83.29,64.04
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,129.91,103.24
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,163.57,131.33
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,197.2,158.79
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,167.51,133.33
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,126.63,98.81
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,137.65,107.33
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,148.76,115.66
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,118.36,90.95
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,90.74,68.51
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,100.78,76.31
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,110.74,83.92
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,121.48,92.27
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,132.09,100.48
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,197.7,151.55
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,262.24,200.23
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,191.32,145.22
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,123.8,92.61
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,214.43,162.66
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,305.66,230.36
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,390.32,292.73
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,456.94,339.26
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,459.82,338.01
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,446.66,323.3
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,400.54,285.81
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,354.58,248.03
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,296.78,207.25
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,271.11,193.57
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,238.86,170.92
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,208.92,152.28
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,155.74,122.99
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,117.67,92.45
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,114.57,90.24
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,111.36,87.85
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,105.25,83.07
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,99.0,78.14
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,99.86,79.23
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,96.26,76.49
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,83.3,65.7
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,70.79,54.98
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,53.61,39.95
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,36.07,24.26
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,18.77,4.64
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.26,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,81.68,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,216.23,164.7
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,316.02,256.03
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,397.74,324.31
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,482.29,390.48
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,274.62,224.37
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,52.19,37.88
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,58.46,43.23
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,64.73,48.15
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,127.96,99.36
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,193.39,150.3
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,309.31,240.52
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,424.57,326.28
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,467.52,356.38
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,508.19,384.76
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,473.18,357.45
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,438.97,331.12
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,466.65,350.97
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,491.3,367.96
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,468.37,350.47
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,446.08,333.7
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,390.55,292.13
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,347.14,259.33
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,337.32,251.95
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,327.4,244.34
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,382.98,284.14
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,416.25,304.34
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,375.39,270.92
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,333.31,236.26
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,280.83,200.15
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,249.1,182.29
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,199.6,147.86
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,157.53,118.57
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,100.7,78.2
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,38.12,26.44
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,22.74,13.63
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.42,0.68
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.76,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.94,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.11,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.28,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.46,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.64,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.82,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.41,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,122.99,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,253.55,190.0
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,361.81,290.43
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,205.32,167.95
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,18.11,9.56
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,22.67,13.44
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,27.23,17.21
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,77.36,58.77
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,134.97,105.46
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,175.75,138.15
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,233.34,183.47
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,391.82,309.67
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,547.05,427.44
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,489.72,380.48
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,450.73,348.03
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,387.23,298.18
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,342.53,262.28
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,342.81,261.55
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,342.84,260.54
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,245.11,186.18
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,149.54,112.27
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,88.92,64.98
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,29.11,17.62
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,70.9,50.82
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,112.19,83.26
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,248.87,187.94
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,362.16,270.08
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,349.26,258.41
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,326.33,238.78
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,292.76,211.95
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,260.06,186.43
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,205.34,137.08
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,131.44,82.18
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,129.01,101.98
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,169.97,135.83
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,124.82,99.21
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,91.09,71.59
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,89.97,70.92
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,86.49,68.2
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,80.79,63.68
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,74.93,58.89
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,67.29,52.3
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.5,45.35
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,47.11,34.32
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,33.67,21.86
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.27,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,16.5,6.84
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,28.3,17.55
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,46.45,32.98
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,63.8,47.61
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,81.84,62.54
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,99.45,76.82
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,115.83,90.06
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,132.1,103.03
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,68.6,50.9
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,16.52,7.97
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,310.82,249.2
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,589.35,459.1
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,566.6,437.31
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,542.59,416.53
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,486.37,373.09
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,447.89,342.52
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,356.2,272.15
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,284.0,215.81
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,351.79,267.68
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,422.07,319.72
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,403.6,304.51
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,380.97,286.68
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,435.21,326.79
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,467.77,348.93
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,465.7,344.08
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,440.32,318.59
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,387.98,273.62
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,334.86,227.53
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,279.54,179.91
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,223.73,133.84
