Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,159.9,87.21
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,104.19,58.35
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,71.08,53.85
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,69.27,52.52
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,67.95,51.69
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,66.61,50.84
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,65.12,49.75
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,58.34,44.17
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,55.45,41.92
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,52.53,39.57
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,48.59,36.22
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,44.72,32.74
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,36.47,25.29
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,28.08,17.09
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.89,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,139.65,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,320.54,235.96
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,448.78,357.33
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,533.14,425.62
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,619.5,490.31
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,678.52,530.87
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,731.16,564.39
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,548.25,433.61
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,320.35,255.2
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,604.54,479.12
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,857.32,655.79
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,868.2,659.79
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,866.41,657.63
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,865.64,655.15
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,861.14,650.25
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,849.35,641.04
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,833.86,629.52
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,811.93,612.55
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,786.51,593.38
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,755.27,571.07
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,720.9,544.81
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,682.26,514.33
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,640.91,481.4
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,595.07,445.24
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,547.11,406.6
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,496.28,364.93
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,444.01,320.98
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,389.07,273.96
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,333.38,225.64
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,276.75,176.67
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,220.34,130.24
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,163.0,89.47
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,106.46,61.73
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,68.94,52.53
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,68.97,52.74
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,67.6,51.74
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,66.21,50.74
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,64.3,49.29
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,62.39,47.82
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,53.9,40.87
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,50.5,38.17
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,45.72,34.05
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,40.89,29.71
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,33.31,22.83
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,25.63,15.06
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,158.42,114.95
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,287.92,235.69
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,348.65,289.09
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,410.06,340.21
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,459.56,378.84
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,508.8,415.26
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,652.33,521.11
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,783.39,610.28
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,808.11,621.5
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,829.59,631.26
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,841.51,634.95
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,849.8,636.27
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,783.36,588.16
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,700.11,526.7
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,771.71,576.8
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,814.11,602.04
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,792.55,584.59
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,767.58,565.85
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,737.01,543.62
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,703.38,517.97
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,665.24,488.57
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,624.51,456.94
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,580.1,423.0
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,533.61,386.7
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,483.63,346.24
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,432.38,303.92
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,378.79,259.84
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,324.5,214.42
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,268.94,168.29
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,213.51,124.31
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,118.65,71.63
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,119.01,89.02
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,134.89,106.32
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,152.89,121.19
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,106.03,83.37
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,65.3,49.89
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,64.12,49.14
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,57.75,43.88
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,54.47,41.28
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,51.13,38.55
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,46.39,34.47
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,41.64,30.18
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,33.71,22.94
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.67,14.57
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,13.23,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,161.05,113.38
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,295.82,239.97
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,369.83,304.54
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,446.15,367.82
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,510.13,418.25
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,582.84,472.91
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,662.17,529.9
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,739.82,583.29
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,660.55,520.89
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,566.05,445.45
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,709.76,550.55
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,817.4,620.49
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,828.36,622.59
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,834.75,622.54
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,816.58,607.35
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,803.0,595.62
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,781.91,577.81
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,757.46,558.03
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,728.08,536.14
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,695.64,511.26
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,657.64,481.29
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,617.31,449.41
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,538.0,390.72
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,465.5,337.83
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,405.34,293.79
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,357.46,259.02
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,346.37,247.8
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,322.64,225.4
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,275.64,181.66
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,210.68,123.71
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,169.24,102.73
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,150.33,105.12
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,108.14,84.43
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,76.31,58.53
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,74.91,57.74
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,73.5,56.87
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,72.93,56.58
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,72.51,56.4
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,68.32,53.08
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,64.06,49.59
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,57.5,43.94
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.94,35.51
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,37.2,25.85
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,26.29,14.61
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,14.51,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,61.55,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,227.56,157.76
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,350.8,285.26
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,439.35,361.91
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,530.27,436.16
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,597.13,487.52
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,663.11,535.71
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,707.13,566.61
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,748.92,595.02
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,778.67,612.86
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,805.39,628.23
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,814.08,630.98
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,824.65,635.25
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,829.88,635.82
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,831.15,633.81
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,820.06,624.61
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,805.31,613.14
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,783.95,596.37
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,753.24,573.25
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,724.34,551.38
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,692.39,526.7
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,655.12,496.77
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,615.39,464.56
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,571.43,429.52
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,525.5,392.09
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,476.59,351.54
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,423.96,307.14
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,331.78,240.27
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,280.74,209.54
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,257.42,177.86
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,206.64,122.76
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,173.09,111.64
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,176.38,131.4
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,119.54,95.09
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,79.21,61.64
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,70.72,54.79
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,69.13,53.73
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,66.7,51.83
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,64.22,49.85
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,60.44,46.8
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,56.6,43.59
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,50.52,38.28
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,44.33,32.66
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,34.77,23.9
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,24.99,13.05
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,12.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,57.78,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,221.82,148.35
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,345.81,281.35
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,436.62,360.99
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,530.87,438.96
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,289.35,243.49
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.87,2.74
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,70.99,54.72
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,143.89,115.41
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,124.29,98.39
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,107.13,83.59
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,217.58,174.42
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,318.07,254.09
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,222.77,176.42
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,127.06,98.02
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,202.6,158.91
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,291.28,228.41
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,301.04,234.9
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,310.05,240.98
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,241.21,187.09
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,171.94,132.44
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,133.83,102.07
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,96.71,72.34
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,109.0,82.18
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,121.09,91.79
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,194.12,148.87
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,257.13,196.68
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,207.56,158.55
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,156.53,119.36
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,171.91,131.41
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,185.23,141.74
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,179.3,137.14
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,177.76,137.11
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,134.13,108.08
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,89.93,71.24
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,85.08,67.51
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,80.18,63.67
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,71.48,56.39
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,62.71,48.97
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,54.49,42.03
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,59.03,46.08
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,52.61,40.32
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,46.09,34.25
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.58,22.89
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,23.29,10.98
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,77.58,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,258.25,166.77
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,404.81,329.52
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,493.22,407.89
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,583.89,483.08
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,646.52,531.98
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,702.84,573.6
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,592.15,486.4
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,456.62,374.98
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,660.11,534.77
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,830.46,656.32
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,841.69,659.93
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,840.66,655.93
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,839.8,652.3
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,835.25,646.21
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,823.25,636.3
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,807.58,624.01
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,785.68,606.29
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,760.3,586.32
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,729.06,562.59
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,694.72,535.43
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,656.02,503.65
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,614.63,469.36
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,484.19,368.74
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,373.16,284.02
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,381.31,288.17
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,378.96,282.47
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,312.23,232.91
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,262.65,198.23
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,240.19,165.01
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,196.51,113.37
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,160.25,103.99
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,183.67,139.85
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,115.1,91.48
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,63.37,48.31
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,61.76,47.23
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,60.13,46.09
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,58.35,44.72
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,56.59,43.33
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,53.12,40.5
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,45.55,34.02
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,41.34,30.29
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,37.17,26.4
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,29.01,18.79
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.76,7.98
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,20.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,44.12,31.85
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,58.06,43.75
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,71.77,55.23
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,96.65,75.99
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,121.18,96.14
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,148.87,118.78
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,176.18,140.73
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,104.68,81.66
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,43.1,30.32
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,44.37,31.25
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,45.65,32.15
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,112.44,86.79
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,181.55,142.14
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,169.33,131.75
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,157.67,122.03
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,160.15,123.91
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,162.51,125.7
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,206.59,160.22
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,248.68,192.53
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,231.81,179.17
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,215.68,166.55
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,219.41,169.09
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,222.5,171.06
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,208.3,160.03
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,194.64,149.51
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,187.93,144.35
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,181.06,139.13
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,181.74,139.7
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,169.15,136.9
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,160.29,129.91
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,151.91,123.29
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,106.91,85.85
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,55.54,42.34
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,49.28,37.11
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,43.02,31.8
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,36.36,26.13
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,29.71,20.37
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,23.08,14.49
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,16.46,8.55
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,10.69,3.32
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.39,0.51
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,10.68,3.38
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,13.99,6.2
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,17.3,8.99
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,16.48,8.27
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,15.66,7.55
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,21.88,12.73
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,28.11,17.89
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,30.61,19.91
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,33.12,21.93
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,31.06,20.11
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,29.0,18.31
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,24.45,14.51
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,19.89,10.73
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,24.06,14.13
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,28.22,17.52
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,29.07,18.19
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,41.99,28.73
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.1,38.6
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,39.08,26.34
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,24.08,14.09
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,23.66,13.76
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,23.24,13.42
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,84.48,63.52
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,142.01,110.31
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,90.54,68.69
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,36.5,24.53
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,47.31,33.53
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,58.13,44.64
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,38.94,28.17
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,11.64
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,12.79,5.56
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.94,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.11,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.7,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,238.27,120.7
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,467.44,380.74
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,555.58,462.66
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,645.25,538.92
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,702.94,586.1
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,759.32,629.76
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,789.47,650.91
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,825.65,675.82
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,847.81,689.77
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,866.6,701.05
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,874.85,703.8
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,879.34,703.92
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,875.58,698.45
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,867.93,690.37
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,853.46,676.93
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,835.13,660.93
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,810.21,640.63
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,781.67,617.87
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,747.7,591.44
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,710.49,560.98
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,668.62,525.49
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,623.95,487.3
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,576.06,446.65
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,525.89,403.24
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,472.18,355.54
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,416.88,305.6
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,359.61,253.87
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,301.44,201.27
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,241.83,149.03
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,182.05,101.06
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,121.75,62.86
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,63.38,48.94
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,62.03,47.94
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,60.61,46.86
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,58.68,45.43
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,56.67,43.93
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,54.1,41.91
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,51.44,39.76
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,43.3,32.72
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,40.55,30.32
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,35.94,26.12
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,31.36,21.76
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,24.32,14.88
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.32,0.3
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,230.35,99.49
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,440.96,357.98
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,531.63,441.59
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,623.36,518.7
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,683.36,566.07
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,742.01,609.7
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,782.12,638.18
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,819.54,663.7
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,834.02,672.31
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,854.0,684.91
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,863.79,688.44
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,869.85,689.4
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,867.87,685.04
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,861.98,678.13
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,847.71,666.38
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,829.6,652.14
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,805.43,632.52
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,777.63,610.53
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,744.43,583.62
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,707.95,553.24
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,666.53,518.99
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,622.36,482.03
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,574.41,442.13
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,524.26,399.46
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,471.06,353.31
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,416.25,304.72
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,358.75,253.19
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,300.45,200.83
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,241.19,149.24
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,181.82,102.1
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,121.98,65.08
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,67.83,53.18
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,66.21,51.96
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,64.5,50.64
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,62.63,49.27
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,60.67,47.81
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,51.54,39.94
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,49.04,37.84
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,45.99,35.34
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,42.95,32.73
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,38.04,28.22
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,33.14,23.51
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.26,15.67
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.37,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.11,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
