Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,222.05,74.64
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,427.09,346.77
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,517.66,431.01
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,609.49,507.68
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,671.05,555.59
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,731.41,599.58
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,770.57,626.96
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,807.09,651.43
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,821.93,658.2
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,842.27,668.91
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,851.61,671.91
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,857.26,672.43
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,855.12,668.04
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,849.1,661.19
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,773.14,605.71
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,683.02,536.73
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,731.24,572.65
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,764.58,594.88
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,732.3,569.24
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,696.75,540.92
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,655.52,506.98
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,611.62,470.48
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,564.29,431.5
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,514.79,389.8
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,462.3,344.2
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,408.32,296.37
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,351.82,246.32
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,294.49,195.38
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,235.73,144.82
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,176.89,98.83
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,134.98,84.45
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,135.83,111.06
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,96.36,77.78
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,65.59,51.56
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,63.39,49.95
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,54.57,42.49
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,52.14,40.48
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,49.67,38.41
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,46.68,35.95
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,43.71,33.39
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,38.4,28.51
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.1,23.41
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.78,15.03
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,15.04,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.68,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,205.41,43.37
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,405.24,327.68
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,497.3,414.34
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,592.4,494.2
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,648.21,538.04
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,710.65,584.12
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,751.87,611.03
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,790.42,634.61
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,814.83,647.4
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,835.86,657.45
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,846.25,660.47
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,844.73,655.26
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,843.58,651.15
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,838.61,644.56
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,825.54,633.81
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,808.7,620.72
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,785.35,602.2
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,758.46,581.46
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,726.08,556.24
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,690.54,528.39
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,650.13,495.63
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,607.01,460.33
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,559.85,421.76
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,510.59,380.68
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,458.04,335.48
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,404.09,288.34
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,348.39,239.55
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,291.97,190.25
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,233.87,141.56
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,175.83,97.64
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,117.85,64.58
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,72.49,56.8
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,70.94,55.77
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,61.65,47.97
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,59.88,46.63
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,58.1,45.23
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,55.43,43.04
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,52.72,40.77
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,49.02,37.64
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,45.31,34.37
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,36.42,26.39
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,31.19,21.4
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,22.72,12.84
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,14.17,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,190.66,9.29
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,377.87,298.79
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,467.05,382.36
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,559.41,459.03
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,617.45,504.45
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,669.43,542.79
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,709.59,570.61
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,747.26,595.48
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,769.95,608.17
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,789.41,618.36
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,799.97,623.79
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,806.94,626.81
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,804.62,622.23
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,791.3,610.16
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,778.89,599.31
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,762.97,586.18
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,739.96,568.64
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,713.79,548.29
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,683.62,524.51
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,650.51,498.26
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,612.24,467.15
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,571.62,433.75
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,527.98,397.79
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,482.39,359.49
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,433.45,317.27
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,383.11,273.14
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,330.78,227.42
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,277.86,181.33
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,224.03,136.19
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,163.18,90.35
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,108.46,59.67
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,69.19,53.04
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,68.43,52.59
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,67.71,52.13
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,65.86,50.72
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,64.0,49.3
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,56.82,43.3
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,54.99,41.84
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,50.8,38.34
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,46.55,34.66
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,40.41,29.17
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,34.24,23.39
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.86,12.98
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,13.66,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,132.13,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,262.93,207.63
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,351.3,292.26
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,444.23,372.48
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,269.62,228.17
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,69.84,54.29
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,166.07,137.56
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,253.97,210.99
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,370.15,306.64
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,486.92,398.69
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,518.07,420.06
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,547.14,439.77
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,543.0,433.01
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,537.11,425.26
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,545.09,429.59
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,550.77,431.98
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,484.78,378.64
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,411.56,320.48
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,469.18,364.47
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,508.09,392.37
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,421.66,325.01
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,347.5,267.58
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,343.22,263.89
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,333.56,255.59
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,288.61,221.16
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,249.56,191.68
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,269.03,203.48
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,278.79,206.06
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,246.3,178.38
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,214.14,152.69
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,180.08,133.5
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,168.97,137.65
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,121.87,98.79
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,84.67,67.66
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,82.38,65.99
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,80.07,64.21
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,77.95,62.56
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,73.21,58.58
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,66.57,52.93
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.79,46.96
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,49.84,37.98
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,39.68,28.51
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,25.81,14.37
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,12.8,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,80.8,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,166.6,128.78
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,239.07,197.52
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,312.89,261.53
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,396.19,330.63
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,464.53,385.46
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,476.15,392.21
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,466.29,382.6
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,520.54,422.33
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,554.27,445.42
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,573.89,456.77
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,591.02,466.08
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,618.88,484.31
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,643.28,499.47
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,690.87,531.57
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,725.38,553.39
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,597.44,456.65
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,462.52,354.64
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,459.04,352.38
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,461.66,353.27
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,522.33,397.6
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,557.97,420.4
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,515.77,386.14
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,471.85,350.41
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,427.46,312.52
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,376.63,268.39
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,324.21,223.2
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,271.4,177.77
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,218.13,133.9
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,165.38,95.27
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,112.11,66.88
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,80.2,63.09
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,72.48,56.74
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,71.84,56.37
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,69.78,54.89
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,67.7,53.37
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,65.79,51.86
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,63.97,50.37
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,59.34,46.43
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,54.69,42.3
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,44.34,33.0
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,36.16,25.29
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,23.62,11.91
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,11.95,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,132.95,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,270.72,205.29
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,362.31,293.03
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,460.31,373.84
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,531.24,430.37
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,601.45,483.94
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,648.09,518.03
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,692.62,549.61
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,722.85,569.01
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,750.11,585.94
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,764.08,593.34
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,770.51,595.58
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,779.15,599.53
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,783.45,600.51
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,771.59,589.97
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,750.05,573.05
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,728.78,556.97
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,704.21,537.4
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,674.59,514.07
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,641.97,488.24
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,603.99,457.48
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,563.57,424.35
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,519.71,388.72
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,473.91,350.62
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,424.57,308.85
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,373.97,265.11
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,321.61,219.43
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,268.65,173.53
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,208.19,123.94
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,153.67,84.38
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,98.84,56.28
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,69.01,53.21
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,67.87,52.42
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,66.76,51.63
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,64.83,50.24
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,62.9,48.84
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,55.42,42.51
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,53.16,40.63
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,48.85,36.96
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,44.5,33.11
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.28,27.45
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.04,21.47
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,21.07,9.14
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,10.24,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,112.26,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,292.45,218.85
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,386.07,311.42
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,483.5,391.83
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,550.32,444.82
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,616.66,494.76
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,661.15,526.75
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,703.58,556.19
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,726.14,569.43
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,751.04,584.14
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,764.64,590.82
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,774.69,595.1
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,774.39,591.13
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,770.45,584.91
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,759.77,575.59
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,745.48,564.0
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,723.45,546.24
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,698.17,525.44
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,668.24,502.67
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,635.32,477.4
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,596.78,447.02
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,556.01,414.38
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,511.92,379.3
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,466.0,341.79
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,419.05,302.27
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,368.25,258.51
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,316.09,213.23
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,263.3,167.75
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,209.04,123.34
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,147.83,79.31
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,93.1,52.63
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,66.38,50.58
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,66.84,51.14
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,67.46,51.8
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,65.55,50.45
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,58.34,44.55
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,56.42,43.02
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,54.57,41.49
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,50.33,37.99
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,46.08,34.3
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,39.1,27.98
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,32.06,21.27
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.67,7.75
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,9.39,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,121.25,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,310.98,228.99
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,404.13,325.85
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,501.52,407.43
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,567.91,460.94
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,634.03,511.53
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,670.6,538.21
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,710.82,566.67
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,738.49,584.31
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,763.0,599.29
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,774.77,605.73
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,782.99,609.71
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,776.31,601.96
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,773.79,597.42
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,762.27,587.0
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,747.14,574.27
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,724.66,556.73
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,698.91,535.75
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,668.96,512.03
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,635.96,485.67
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,597.39,453.78
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,556.44,419.58
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,512.23,382.92
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,466.06,343.84
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,416.61,301.48
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,366.07,257.4
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,313.49,211.34
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,260.32,165.31
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,206.43,121.47
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,145.62,78.25
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,90.88,52.34
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,67.2,51.1
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,66.67,50.81
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,66.21,50.57
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,64.26,49.17
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,62.3,47.74
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,54.49,41.19
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,51.83,38.97
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,47.46,35.34
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,43.05,31.52
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,35.96,25.11
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,28.75,18.29
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,18.13,4.83
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.68,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,108.09,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,281.6,201.65
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,379.03,303.74
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,478.89,386.68
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,546.68,441.0
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,614.01,492.3
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,658.58,523.0
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,701.05,550.68
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,724.42,563.02
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,750.3,576.77
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,763.48,582.47
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,773.1,585.79
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,777.57,586.2
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,778.04,584.0
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,759.5,567.68
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,744.34,554.02
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,723.11,536.91
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,698.52,516.28
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,668.02,492.48
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,634.53,466.31
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,596.35,435.59
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,555.71,402.69
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,511.45,368.64
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,465.22,331.99
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,415.65,291.73
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,364.73,249.34
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,311.75,204.77
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,258.22,160.07
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,203.93,117.35
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,142.6,75.17
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,87.56,50.61
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,66.74,50.25
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,65.85,49.67
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,65.0,49.11
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,62.98,47.66
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,60.95,46.19
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,53.21,39.75
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,50.47,37.47
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,46.42,34.15
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,42.37,30.65
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,35.64,24.58
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,28.85,18.07
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,14.14,1.2
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,115.31,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,294.32,203.42
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,394.0,311.6
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,494.16,393.46
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,560.61,444.75
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,626.72,492.82
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,669.79,521.72
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,705.83,544.32
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,732.65,559.61
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,756.28,572.22
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,768.47,579.38
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,777.08,584.0
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,775.77,581.75
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,770.79,576.99
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,758.71,568.7
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,743.02,558.05
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,718.82,539.77
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,691.57,518.54
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,661.44,495.78
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,628.33,470.43
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,588.36,439.49
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,546.71,406.64
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,485.89,359.29
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,429.65,315.56
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,389.05,282.2
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,347.76,247.59
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,303.29,211.64
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,262.86,179.82
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,219.19,144.58
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,173.25,111.55
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,125.52,86.65
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,103.93,81.69
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,97.53,76.61
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,90.0,70.53
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,87.07,68.41
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,84.14,66.25
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,77.58,60.83
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,73.17,57.14
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,64.77,50.12
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,56.17,42.68
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,43.94,31.78
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,31.41,20.18
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,15.88,0.14
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
