Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,35.65,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,105.65,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,225.33,171.28
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,321.59,263.14
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,392.79,325.14
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,465.41,385.48
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,517.02,426.85
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,572.61,469.45
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,610.6,497.01
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,645.57,521.58
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,664.91,533.28
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,680.86,542.18
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,687.5,543.93
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,690.52,542.95
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,683.51,535.53
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,673.03,525.58
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,654.38,508.59
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,632.63,489.27
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,489.27,379.03
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,351.58,272.21
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,358.4,276.6
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,361.68,277.15
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,306.76,234.7
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,257.81,197.53
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,308.83,228.7
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,322.44,225.33
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,269.38,186.36
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,236.01,166.1
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,190.25,125.34
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,132.33,83.05
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,95.32,75.83
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,94.14,75.07
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,100.12,80.34
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,111.11,89.86
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,105.9,85.8
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,100.55,81.56
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,89.23,72.05
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,77.59,62.05
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,63.98,50.08
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,50.55,37.99
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,34.98,23.71
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,19.3,5.11
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,10.24,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,148.6,110.35
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,242.75,198.57
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,317.36,263.59
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,408.76,339.17
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,461.72,381.32
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,513.82,421.21
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,555.19,451.89
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,594.57,480.15
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,351.9,288.17
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,98.55,76.78
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,93.15,72.43
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,88.22,68.06
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,109.34,85.3
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,130.3,102.22
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,134.45,105.22
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,138.58,108.23
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,194.47,153.25
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,254.07,200.14
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,250.45,196.45
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,246.57,192.79
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,239.69,187.12
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,232.74,181.43
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,243.95,188.83
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,250.55,192.0
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,203.65,156.45
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,168.02,130.34
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,164.46,127.58
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,159.86,124.29
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,143.91,117.62
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,130.44,106.54
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,124.22,101.55
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,123.38,101.09
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,111.92,91.69
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,100.21,81.93
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,86.79,70.38
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,73.1,58.39
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,58.51,45.51
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,44.17,32.62
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,29.27,18.91
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,1.11
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,76.23,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,230.23,169.73
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,331.67,270.56
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,407.92,336.85
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,486.48,401.45
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,538.61,442.38
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,588.78,480.04
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,624.0,504.01
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,656.3,524.97
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,672.86,534.75
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,686.1,542.06
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,690.33,541.77
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,691.02,538.72
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,682.35,528.67
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,667.95,514.58
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,649.92,497.18
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,628.57,477.37
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,600.82,454.33
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,570.21,428.9
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,534.63,398.71
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,496.66,366.33
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,454.33,331.22
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,410.31,294.12
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,363.77,254.15
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,316.82,213.69
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,267.6,172.56
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,212.8,128.69
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,161.63,91.86
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,111.23,64.46
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,75.99,58.47
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,74.93,57.79
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,73.13,56.43
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,71.36,55.09
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,68.38,52.82
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,65.39,50.48
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,60.3,46.27
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,55.12,41.86
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,48.0,35.66
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.75,29.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.64,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.81
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,102.53,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,261.87,187.4
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,374.19,302.76
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,445.03,364.4
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,516.08,422.55
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,564.99,460.73
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,612.08,495.73
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,551.7,447.77
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,495.62,401.27
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,599.67,480.99
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,688.3,544.18
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,575.55,455.18
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,453.06,357.46
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,569.65,447.58
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,665.24,517.34
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,646.19,499.99
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,623.86,480.83
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,595.96,457.86
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,565.17,432.35
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,529.4,402.0
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,491.22,369.26
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,448.86,333.29
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,404.76,295.17
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,346.76,249.21
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,300.54,214.44
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,263.79,178.07
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,208.37,126.99
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,157.48,89.8
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,107.22,62.45
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,93.2,73.15
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,109.17,86.87
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,113.52,90.68
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,112.3,89.86
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,103.08,82.45
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,93.59,74.7
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,72.74,57.09
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,54.34,41.34
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,47.19,35.09
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,39.93,28.48
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,27.13,16.6
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,98.7,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,260.73,182.09
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,380.56,311.39
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,468.59,389.09
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,556.94,462.75
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,604.85,501.49
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,645.73,533.01
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,681.28,559.35
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,713.53,582.53
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,727.29,591.31
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,737.43,597.3
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,735.05,593.0
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,735.59,591.08
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,724.15,581.02
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,709.01,567.9
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,687.09,547.92
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,661.67,525.12
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,630.72,498.81
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,596.61,469.59
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,557.46,435.07
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,515.59,397.77
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,470.13,357.55
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,422.55,314.73
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,371.34,267.77
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,318.49,219.17
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,264.23,170.54
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,209.24,123.7
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,152.44,81.36
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,95.66,51.27
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,60.13,46.6
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,58.67,45.56
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,56.72,43.99
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,54.71,42.34
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,52.13,40.27
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,49.47,38.08
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,41.81,31.34
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,38.99,28.77
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,34.77,24.95
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.59,20.98
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.5,13.87
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.42,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,161.38,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,319.78,218.81
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,449.88,370.29
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,523.91,437.0
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,597.22,498.05
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,643.36,534.48
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,687.11,566.98
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,713.85,583.96
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,737.35,597.73
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,741.72,597.07
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,749.69,598.99
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,748.64,593.64
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,743.87,585.78
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,731.41,573.59
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,715.24,558.12
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,692.56,536.84
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,666.39,512.97
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,634.53,486.42
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,599.57,457.23
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,559.86,423.31
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,517.52,386.94
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,471.45,349.04
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,423.35,308.37
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,372.24,263.76
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,319.66,217.29
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,264.83,169.78
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,209.43,123.78
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,153.3,82.76
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,97.42,54.12
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,64.15,50.44
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,62.72,49.49
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,60.79,47.93
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,52.85,41.1
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,50.67,39.37
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,48.5,37.59
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,45.38,34.82
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,42.28,31.98
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,37.31,27.44
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,32.35,22.71
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,24.41,14.59
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.43,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,165.08,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,324.43,210.61
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,457.8,377.43
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,532.78,446.37
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,607.16,509.16
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,652.06,544.68
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,694.66,576.08
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,714.12,587.05
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,737.72,600.3
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,748.2,604.85
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,755.13,606.74
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,753.74,601.84
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,748.56,594.31
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,735.29,582.17
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,718.28,567.02
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,694.92,546.61
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,668.04,523.4
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,635.72,495.57
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,600.22,464.97
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,559.42,429.89
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,516.01,392.13
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,469.53,351.91
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,420.93,309.03
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,369.46,263.18
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,316.56,215.66
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,261.22,166.68
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,205.17,119.59
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,148.23,77.96
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,91.47,49.46
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,59.55,46.12
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,58.05,45.06
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,56.05,43.44
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,53.99,41.74
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,51.37,39.64
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,48.67,37.41
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,41.09,30.79
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,38.23,28.24
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,33.97,24.35
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,29.76,20.29
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,22.15,12.46
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.54,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,126.63,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,291.54,174.87
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,416.99,343.5
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,492.54,413.56
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,567.76,477.39
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,614.37,515.78
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,658.78,550.43
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,686.03,569.25
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,710.19,584.88
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,715.1,586.22
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,723.64,590.3
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,723.29,587.63
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,719.3,582.39
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,708.08,571.38
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,693.2,556.81
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,671.21,536.75
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,645.82,513.96
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,615.4,488.03
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,581.88,459.22
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,544.09,425.71
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,503.6,389.45
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,458.43,349.5
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,411.21,306.97
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,361.49,261.25
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,310.28,214.05
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,256.67,166.05
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,202.39,120.06
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,147.35,79.85
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,92.4,52.57
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,62.92,49.55
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,61.12,48.13
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,59.19,46.55
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,51.32,39.75
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,49.1,37.96
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,46.87,36.12
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,43.72,33.38
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,40.58,30.54
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,35.55,25.93
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.55,21.12
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.54,12.72
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.52,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,123.24,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,281.38,150.77
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,420.71,341.74
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,426.24,355.23
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,419.34,352.16
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,461.68,388.29
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,502.3,420.92
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,539.0,448.41
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,573.16,472.89
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,655.79,534.57
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,723.41,582.43
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,725.03,581.42
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,716.49,573.6
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,653.23,522.61
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,586.81,469.1
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,570.01,454.27
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,550.82,437.1
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,507.57,401.04
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,470.94,370.09
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,402.09,314.77
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,344.33,268.63
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,334.76,259.69
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,318.7,245.11
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,283.1,216.22
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,253.1,192.42
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,239.88,176.65
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,216.48,152.65
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,182.16,129.06
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,152.69,113.37
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,136.03,111.35
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,136.12,111.87
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,127.13,104.64
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,117.89,97.13
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,105.91,87.37
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,93.58,77.09
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,80.53,65.79
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,67.14,53.94
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,53.07,41.23
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,38.66,27.99
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,25.53,14.73
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,138.47,59.91
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,264.3,213.02
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,340.4,283.72
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,418.7,351.55
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,474.12,398.37
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,532.6,445.67
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,579.81,482.72
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,623.75,516.05
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,645.0,531.08
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,662.85,543.14
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,448.02,369.09
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,206.37,166.91
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,214.04,173.27
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,221.39,178.91
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,264.99,214.31
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,305.02,246.06
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,227.92,182.91
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,153.13,121.42
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,234.7,187.94
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,306.92,244.93
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,376.43,294.98
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,407.64,308.69
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,358.76,262.88
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,307.93,215.34
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,254.92,167.49
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,201.41,121.95
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,146.49,81.62
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,91.64,54.72
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,66.04,52.74
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,57.5,45.35
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,56.21,44.33
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,54.96,43.32
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,52.45,41.25
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,49.95,39.14
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,46.47,36.07
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,43.02,32.91
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,37.67,27.88
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,29.67,20.3
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.53,11.36
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,13.66,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
