Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,325.72,255.65
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,267.49,209.28
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,220.43,172.79
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,226.71,175.37
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,225.61,171.29
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,187.04,142.52
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,159.12,123.19
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,133.33,103.68
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,106.05,82.37
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,113.41,92.69
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,119.5,98.06
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,110.02,90.07
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,100.29,81.79
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,89.11,72.32
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,77.63,62.42
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,65.49,51.64
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,53.08,40.46
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,40.05,28.68
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,26.76,16.02
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,13.85,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.83,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,191.49,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,335.56,248.01
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,443.35,364.45
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,504.27,420.26
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,563.31,470.92
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,599.33,501.1
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,632.43,527.55
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,649.91,540.36
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,663.95,550.0
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,662.56,547.19
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,663.34,545.39
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,654.01,536.29
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,641.13,524.22
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,621.95,506.05
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,599.35,484.93
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,571.22,459.98
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,539.98,432.0
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,503.37,398.49
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,464.14,362.16
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,421.3,322.76
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,376.4,280.87
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,328.49,235.63
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,279.25,189.57
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,227.72,143.51
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,175.54,100.68
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,122.66,65.45
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,69.91,46.16
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,58.83,46.71
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,56.92,45.2
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,54.5,43.13
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,47.12,36.61
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,44.73,34.57
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,42.37,32.49
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,38.62,29.07
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,34.9,25.54
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,29.69,20.55
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.55,14.83
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.92,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,177.24,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,317.51,233.55
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,423.75,353.63
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,485.38,410.84
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,545.43,462.79
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,581.32,492.11
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,614.39,517.63
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,633.07,531.65
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,648.35,542.52
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,652.67,542.91
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,648.25,536.39
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,640.31,528.45
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,628.84,517.52
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,611.13,500.54
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,590.02,480.61
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,562.62,456.43
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,532.16,429.19
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,496.88,396.68
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,459.0,361.36
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,417.47,322.86
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,373.83,281.81
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,326.51,236.75
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,277.41,190.31
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,226.78,144.59
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,175.47,102.06
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,122.71,66.45
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,70.07,46.69
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,59.09,47.42
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,57.54,46.13
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,55.14,44.06
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,47.86,37.58
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,45.09,35.19
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,42.33,32.73
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,39.02,29.67
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,35.76,26.53
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,30.13,21.12
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.54,14.94
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.92,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,14.51,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,140.22,98.8
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,250.72,210.08
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,293.74,251.21
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,336.41,289.9
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,365.69,315.3
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,393.43,338.27
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,412.68,353.17
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,430.01,365.88
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,546.62,460.4
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,646.25,536.95
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,638.53,527.43
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,627.21,515.85
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,520.67,428.38
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,403.08,332.28
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,413.48,339.34
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,410.54,334.5
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,444.42,356.87
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,455.68,358.35
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,369.85,289.53
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,294.65,231.87
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,271.44,210.42
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,246.36,187.0
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,215.3,160.88
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,186.26,138.03
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,140.5,108.8
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,119.01,97.01
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,110.77,94.44
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,107.76,91.95
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,100.32,85.45
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,92.7,78.73
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,82.67,69.87
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,72.36,60.6
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,61.68,50.71
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,50.72,40.4
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,38.42,28.78
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,25.34,15.76
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,13.2,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,16.95,6.39
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,30.79,20.85
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,48.26,36.87
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,64.72,51.87
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,79.38,65.03
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,93.79,77.73
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,108.68,90.89
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,123.44,103.74
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,131.95,110.72
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,140.49,117.65
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,147.18,123.1
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,153.83,128.51
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,162.33,135.27
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,170.52,141.7
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,153.0,126.55
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,136.82,112.7
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,179.03,148.19
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,212.89,175.67
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,178.26,146.64
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,146.1,120.12
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,121.15,99.19
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,96.96,78.75
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,76.18,60.99
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,54.72,42.46
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,66.41,52.75
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,77.04,62.07
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,66.19,55.24
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,54.7,44.85
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,49.69,40.33
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,44.69,35.78
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,38.44,30.1
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,32.21,24.35
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,26.4,18.86
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,20.6,13.33
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,14.4,7.4
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.21,1.34
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,201.76,131.29
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,356.8,291.73
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,421.81,350.81
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,486.3,405.35
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,527.69,438.74
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,566.77,468.66
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,583.8,483.21
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,602.51,498.21
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,611.73,504.28
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,617.3,506.99
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,611.72,501.19
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,602.62,492.35
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,586.18,477.46
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,566.44,459.57
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,540.52,436.27
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,511.66,410.2
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,477.38,378.79
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,440.66,344.83
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,400.54,308.0
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,358.52,268.93
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,313.66,227.25
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,267.65,184.65
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,217.21,146.88
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,181.27,124.63
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,142.51,96.93
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,103.62,78.0
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,98.35,82.53
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,104.08,87.75
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,77.09,63.86
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,56.55,45.57
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,49.28,39.14
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,46.66,36.81
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,42.72,33.17
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,38.82,29.43
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,31.83,22.7
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,24.79,15.12
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,12.14,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.56,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.39,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,12.34,4.78
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,18.95,10.86
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,25.58,16.9
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,32.21,22.9
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,38.86,28.86
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,45.11,34.4
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,51.36,39.89
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,41.77,31.37
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,32.22,22.89
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,22.7,14.44
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,13.2,6.02
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,41.8,31.12
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,70.62,56.1
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,43.48,32.42
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,33.1,23.34
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,49.74,37.82
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,35.18,25.13
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,20.66,12.45
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,52.65,40.3
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,84.27,67.56
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,50.14,38.09
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,15.68,8.09
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,53.46,41.05
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,88.87,71.57
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,51.36,41.27
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.97
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.86
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.72
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,30.36,22.4
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,57.38,47.06
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,53.01,42.85
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,48.73,38.58
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,36.95,27.43
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,27.87,17.84
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,14.02,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,107.76,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,261.67,152.82
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,387.17,317.21
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,452.69,379.92
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,510.63,431.02
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,554.36,467.94
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,595.01,500.69
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,615.12,516.06
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,631.86,527.88
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,639.53,531.14
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,643.49,531.14
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,631.36,519.33
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,620.8,508.44
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,603.2,491.23
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,582.26,471.24
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,555.88,445.95
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,526.47,417.96
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,492.01,385.96
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,454.97,351.44
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,413.91,313.62
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,370.84,273.6
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,324.5,230.45
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,276.72,186.42
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,226.79,142.88
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,176.32,102.06
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,125.19,67.98
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,74.35,48.28
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,54.18,42.9
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,52.8,41.77
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,51.35,40.54
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,49.93,39.33
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,47.25,37.02
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,44.58,34.65
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,41.35,31.68
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,38.22,28.65
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,29.18,20.17
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,23.26,13.72
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.34,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,71.18,34.76
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,142.66,115.8
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,180.95,152.8
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,217.85,186.51
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,246.23,211.87
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,273.58,235.52
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,295.05,253.86
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,315.33,270.74
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,238.36,203.01
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,154.7,129.12
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,219.32,184.98
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,280.86,236.71
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,307.36,257.92
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,330.73,276.06
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,350.91,291.51
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,358.11,295.87
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,342.6,281.42
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,326.26,266.21
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,317.81,256.35
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,307.33,243.84
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,272.34,212.65
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,242.61,186.54
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,212.39,161.25
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,184.49,139.27
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,156.61,118.99
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,130.63,104.29
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,114.62,98.15
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,103.46,88.31
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,95.64,81.41
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,87.62,74.27
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,75.98,63.88
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,66.54,55.34
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,57.1,46.62
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,47.38,37.49
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,36.2,26.85
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,24.71,15.25
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,12.44,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,137.96,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,284.86,142.49
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,415.31,346.43
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,483.64,416.22
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,550.31,476.81
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,589.88,512.28
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,626.52,543.57
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,647.13,560.53
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,664.23,573.64
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,669.79,576.64
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,666.53,572.33
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,659.41,563.24
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,648.63,550.97
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,630.96,532.96
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,609.72,511.82
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,581.78,485.82
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,550.66,456.69
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,514.56,422.15
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,475.71,384.67
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,432.92,343.89
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,387.95,300.47
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,339.68,253.36
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,289.77,205.01
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,237.9,156.86
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,185.27,111.72
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,130.76,73.01
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,76.26,49.82
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,59.79,49.7
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,57.86,48.11
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,55.42,45.94
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,48.2,39.3
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,45.8,37.17
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,43.42,34.99
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,39.67,31.41
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,35.93,27.73
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,30.26,22.05
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,24.63,15.61
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,11.93,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,207.11,90.27
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,391.13,325.09
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,460.02,394.39
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,527.42,454.55
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,567.07,488.96
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,603.8,519.24
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,625.31,535.56
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,643.39,548.05
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,651.43,553.34
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,655.68,555.29
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,643.46,543.48
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,632.73,532.49
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,615.8,516.24
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,595.37,496.82
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,568.79,472.63
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,539.06,445.31
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,503.81,412.11
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,465.77,375.84
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,424.1,336.21
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,380.24,293.94
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,333.07,248.05
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,284.37,200.97
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,233.17,153.54
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,181.26,109.01
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,128.31,71.29
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,75.3,48.48
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,58.15,48.1
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,56.22,46.43
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,53.8,44.28
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,51.3,42.03
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,44.06,35.43
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,41.65,33.23
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,38.29,30.05
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,34.98,26.77
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,29.29,21.12
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,23.64,14.74
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,11.45,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
