Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,196.17,70.72
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,372.89,307.01
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,441.45,376.24
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,509.08,436.36
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,550.18,471.77
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,588.58,503.26
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,609.57,520.99
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,627.25,535.03
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,633.8,538.81
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,636.77,539.17
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,536.08,453.83
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,428.55,362.7
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,437.32,368.67
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,442.52,370.68
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,415.73,346.73
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,389.19,323.12
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,313.41,259.21
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,244.61,201.88
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,329.84,265.47
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,371.62,286.35
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,304.29,230.91
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,252.23,191.27
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,218.66,161.11
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,185.21,132.82
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,123.13,92.45
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,96.07,78.3
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,79.26,66.9
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,62.1,51.41
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,55.95,45.89
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,49.69,40.21
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,43.44,34.63
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,37.2,28.96
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,30.14,22.36
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,23.09,15.7
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,16.47,9.36
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,9.86,2.84
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,4.92,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,3.69,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,7.39,0.43
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,11.51,4.31
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,15.63,8.1
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,21.01,12.94
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,26.4,17.74
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,30.96,21.8
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,35.53,25.82
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,27.65,18.79
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,19.79,11.8
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,64.8,51.05
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,113.65,92.85
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,186.64,155.02
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,248.75,206.29
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,184.43,151.55
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,121.89,98.5
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,145.33,118.01
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,167.37,135.93
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,237.93,191.28
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,288.37,226.9
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,266.11,205.75
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,242.59,183.77
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,217.04,158.59
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,184.85,129.04
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,145.24,97.62
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,102.51,73.08
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,82.27,67.52
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,74.31,60.62
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,72.74,59.33
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,71.27,58.09
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,65.01,52.77
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,58.63,47.2
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,51.99,41.17
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,45.21,34.86
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,35.93,26.17
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,26.43,16.56
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,12.94,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.05,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.1,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.56,0.04
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.03,2.3
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,11.51,4.54
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,13.99,6.76
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,16.47,8.96
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,18.95,11.12
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,37.61,27.48
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,56.37,43.71
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,103.02,83.89
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,150.56,123.94
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,145.4,118.97
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,140.86,114.7
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,166.96,136.5
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,197.5,161.54
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,214.58,175.07
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,229.06,186.13
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,207.8,168.61
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,188.64,153.13
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,210.6,168.65
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,222.16,174.33
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,205.77,158.64
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,184.46,139.64
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,156.73,121.41
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,139.0,111.99
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,128.03,109.56
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,120.29,103.08
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,110.36,94.41
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,100.19,85.43
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,88.92,75.48
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,77.39,65.14
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,64.98,53.69
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,52.33,41.86
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,39.13,29.39
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,25.75,16.22
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,13.22,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,180.05,13.01
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,352.46,282.78
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,423.91,357.98
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,495.43,421.98
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,534.03,456.58
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,577.47,492.96
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,526.27,449.81
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,461.23,395.01
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,424.08,362.11
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,372.83,317.37
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,360.93,305.98
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,348.44,293.96
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,377.98,317.25
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,413.0,343.74
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,414.75,342.98
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,412.52,338.65
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,399.99,325.08
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,383.36,307.62
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,336.34,267.7
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,292.61,231.54
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,258.68,203.16
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,228.78,178.83
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,191.23,150.21
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,164.09,131.27
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,153.27,122.13
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,135.96,109.43
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,126.27,108.27
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,116.03,99.54
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,106.66,91.33
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,97.07,82.85
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,86.38,73.26
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,75.45,63.34
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,63.37,52.23
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,51.04,40.76
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,38.86,29.27
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,25.76,16.38
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,205.81,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,407.61,331.23
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,477.92,411.83
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,547.54,476.89
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,587.8,515.23
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,625.36,549.41
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,646.4,567.57
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,658.41,577.37
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,664.97,581.78
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,667.95,582.68
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,660.79,574.39
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,649.96,562.78
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,631.61,543.72
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,609.71,521.44
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,495.12,422.24
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,372.41,316.81
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,397.21,334.67
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,406.38,336.95
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,367.05,300.22
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,326.28,262.6
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,316.87,244.35
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,291.44,209.76
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,239.47,160.26
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,186.79,113.65
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,132.92,73.61
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,79.17,47.95
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,55.91,46.47
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,54.31,45.16
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,52.54,43.59
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,50.72,41.94
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,48.02,39.51
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,41.74,33.66
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,38.76,30.73
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,35.85,27.75
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,30.63,22.5
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,25.49,16.66
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.34,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,103.65,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,206.3,166.91
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,253.02,219.34
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,299.58,263.35
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,331.57,293.15
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,362.32,320.62
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,386.66,340.94
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,409.24,358.92
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,419.23,365.4
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,427.07,369.83
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,280.37,242.66
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,125.28,105.48
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,109.59,92.02
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,95.07,79.19
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,105.17,87.84
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,115.07,96.21
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,124.73,104.52
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,134.09,112.57
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,138.29,116.12
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,142.09,119.32
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,116.4,97.15
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,91.44,75.55
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,62.24,49.91
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,32.25,23.3
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,43.46,33.38
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,54.71,43.46
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,45.53,37.11
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,36.37,28.6
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,33.04,25.53
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,29.72,22.43
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,25.98,18.93
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,22.25,15.39
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,18.11,11.45
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,13.98,7.48
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,10.27,3.85
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,6.56,0.13
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.28,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,107.88,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,215.14,170.82
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,283.87,244.13
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,354.58,309.71
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,404.45,355.69
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,457.04,402.31
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,488.44,429.4
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,516.89,453.13
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,540.4,472.3
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,559.9,487.57
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,334.31,292.93
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,90.69,75.2
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,68.12,55.19
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,47.22,36.48
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,125.04,105.22
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,199.55,169.54
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,198.05,167.46
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,196.37,165.39
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,295.89,244.22
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,354.46,281.78
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,311.22,239.68
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,270.26,200.12
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,226.72,159.38
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,183.0,120.96
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,138.46,87.18
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,94.66,64.15
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,72.84,61.55
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,71.09,60.06
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,67.86,57.18
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,64.62,54.27
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,61.22,51.27
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,57.86,48.2
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,53.11,43.63
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,45.82,36.59
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,37.24,28.26
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.57,19.25
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.38,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,11.97,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,28.71,16.45
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,62.49,46.94
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,89.02,70.72
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,111.25,90.34
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,132.8,109.01
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,150.01,123.59
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,166.8,137.5
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,306.2,255.81
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,429.89,356.37
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,432.22,355.67
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,432.45,353.51
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,237.65,193.88
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,54.72,40.22
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,30.6,20.07
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,19.42,10.72
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,32.27,21.63
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,23.97,14.67
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,15.69,7.69
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,48.47,35.57
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,80.72,62.93
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,43.05,31.16
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.94,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.53,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.23,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.41,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,11.14,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,25.53,14.7
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,52.72,40.61
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,86.72,71.82
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,114.94,97.7
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,142.2,122.34
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,162.76,140.88
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,183.02,158.81
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,231.8,201.67
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,266.6,231.72
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,287.62,249.31
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,306.93,265.17
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,318.08,273.29
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,336.99,287.6
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,289.61,246.07
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,247.89,209.72
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,220.7,185.76
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,196.24,164.42
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,189.82,158.69
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,183.54,153.06
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,252.33,199.56
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,283.18,207.78
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,238.23,165.54
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,188.09,121.57
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,140.11,84.79
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,92.3,58.86
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,66.48,55.5
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,65.28,54.52
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,62.6,52.15
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,59.92,49.76
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,56.73,46.95
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,53.55,44.07
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,48.66,39.48
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,43.73,34.72
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,36.42,27.58
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,29.05,19.83
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,14.16,0.9
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,181.52,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,362.07,281.96
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,438.58,374.07
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,513.96,443.32
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,559.37,483.67
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,602.1,519.56
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,625.8,538.18
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,646.1,552.6
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,653.93,555.5
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,658.08,554.96
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,648.65,543.55
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,640.63,532.88
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,624.79,515.85
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,605.44,495.9
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,580.19,471.47
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,551.7,444.09
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,517.41,411.07
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,480.33,375.55
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,439.89,339.8
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,397.13,301.03
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,350.29,258.06
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,302.07,213.36
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,251.96,167.77
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,200.89,123.74
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,147.7,83.98
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,94.29,56.14
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,63.19,52.28
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,55.66,45.55
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,53.48,43.64
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,51.3,41.69
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,48.98,39.75
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,46.7,37.77
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,42.61,33.94
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,38.52,29.98
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,32.91,24.49
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,27.34,18.51
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,13.21,1.06
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,152.19,0.0
