Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,353.07,268.83
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,427.25,358.23
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,500.74,424.03
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,543.53,459.86
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,583.9,491.41
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,606.68,508.26
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,626.25,521.48
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,629.3,520.39
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,634.58,520.45
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,629.59,513.26
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,621.1,503.28
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,605.79,487.98
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,587.04,469.9
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,562.45,448.21
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,534.69,423.6
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,501.2,394.39
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,465.0,362.19
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,425.54,327.31
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,383.86,289.44
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,338.47,247.25
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,291.58,203.47
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,242.15,158.48
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,191.88,115.25
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,140.51,76.92
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,89.17,50.19
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,57.6,46.18
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,56.07,45.02
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,54.39,43.59
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,47.79,37.71
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,45.43,35.76
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,43.09,33.75
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,40.22,31.09
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,37.41,28.37
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,31.82,22.96
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,26.25,17.13
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,12.7,1.15
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,124.57,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,305.64,230.12
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,382.32,321.56
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,458.38,390.98
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,507.12,433.54
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,548.98,468.4
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,575.58,488.57
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,598.95,504.96
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,613.88,514.11
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,625.05,519.75
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,621.15,514.54
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,613.67,506.31
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,595.87,489.08
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,578.93,472.08
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,554.84,449.68
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,527.66,424.4
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,495.86,395.05
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,461.41,362.92
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,422.73,327.16
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,381.86,288.89
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,337.63,246.92
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,291.85,203.64
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,244.07,160.04
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,195.38,118.13
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,145.16,80.7
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,88.86,49.08
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,55.67,43.92
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,54.34,42.92
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,52.2,41.09
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,50.05,39.23
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,47.78,37.38
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,45.53,35.48
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,41.5,31.81
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,37.45,28.0
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,31.85,22.7
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,26.27,17.0
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,12.7,1.55
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,55.11,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,162.51,120.48
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,192.81,163.06
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,235.7,203.69
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,268.54,233.72
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,300.56,261.83
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,323.62,281.33
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,345.33,299.0
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,257.37,221.24
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,172.46,145.43
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,175.79,147.78
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,179.18,149.93
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,253.34,212.66
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,311.32,259.66
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,442.43,365.76
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,534.56,434.47
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,502.33,403.41
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,467.39,370.61
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,428.27,334.5
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,387.0,295.87
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,342.55,253.73
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,296.51,210.12
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,247.86,165.52
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,198.41,122.52
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,147.59,83.76
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,96.82,55.88
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,56.04,45.13
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,55.08,44.48
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,53.67,43.28
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,52.3,42.09
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,49.65,39.81
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,47.03,37.48
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,43.45,34.18
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,39.91,30.78
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,33.95,25.07
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,25.68,16.92
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,18.12,5.47
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.28,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.46,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.51,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.56,0.07
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,8.62,1.94
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,10.69,3.79
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,12.75,5.63
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,14.82,7.47
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,11.53,4.52
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.23,1.59
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,53.45,41.14
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,101.95,82.91
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,231.88,194.43
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,346.94,288.78
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,197.06,162.96
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,62.24,47.92
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,41.82,30.39
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,21.49,12.86
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,90.14,71.28
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,156.47,126.46
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,138.83,111.57
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,122.24,97.79
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,80.96,63.24
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,38.07,26.93
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,59.72,45.35
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,80.16,62.59
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,93.82,77.67
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,106.54,88.95
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,97.95,81.51
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,89.25,73.95
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,78.77,64.86
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,68.16,55.52
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,56.73,45.3
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,45.17,34.82
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,33.84,24.44
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,22.31,13.67
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,12.78,2.44
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,72.61,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,198.82,141.83
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,275.08,227.5
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,349.53,294.64
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,400.83,339.65
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,450.59,381.55
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,483.28,408.44
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,513.14,432.03
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,323.93,273.81
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,99.73,80.28
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,113.18,91.75
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,126.37,102.55
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,137.08,111.22
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,147.45,119.53
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,130.33,104.99
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,114.37,91.52
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,133.25,107.04
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,151.29,121.61
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,278.95,221.0
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,360.37,275.31
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,208.44,158.06
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,91.53,71.84
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,95.17,75.13
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,98.58,78.06
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,83.22,65.24
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,67.95,52.45
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,73.42,59.93
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,78.65,64.64
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,65.06,52.69
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,66.55,54.11
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,63.21,51.27
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,59.9,48.39
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,54.82,43.81
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,49.74,39.07
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,39.13,29.22
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,30.87,21.13
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,19.78,7.43
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,9.39,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,84.85,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,222.7,157.62
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,302.37,249.74
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,380.88,320.63
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,434.14,366.89
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,485.39,409.45
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,515.94,434.14
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,543.68,455.56
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,561.72,467.81
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,576.29,476.79
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,345.49,289.38
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,94.54,75.7
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,87.6,69.96
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,81.11,64.21
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,83.96,66.44
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,86.8,68.63
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,165.71,134.34
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,235.55,190.06
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,250.23,200.46
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,255.78,203.14
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,237.41,187.03
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,219.71,171.73
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,192.67,150.5
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,171.29,134.48
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,149.53,102.2
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,100.41,58.01
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,82.86,68.22
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,116.96,98.34
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,79.93,65.83
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,56.33,44.98
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,53.45,42.55
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,46.44,36.33
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,42.53,32.73
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,38.61,29.01
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,32.86,23.57
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,27.09,17.83
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,18.5,7.05
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,10.24,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.87,7.85
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,37.93,26.14
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,54.99,41.4
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,75.83,59.92
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,96.24,77.84
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,112.78,92.12
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,139.62,114.88
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,105.66,85.39
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,85.04,67.27
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,80.88,63.51
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,77.21,60.18
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,55.96,42.0
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,35.57,24.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,122.52,97.91
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,207.48,167.83
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,260.49,210.1
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,298.56,238.76
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,283.66,225.2
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,268.57,211.57
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,260.7,202.38
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,246.29,187.47
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,228.04,168.01
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,201.22,141.74
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,159.29,101.54
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,102.06,58.06
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,73.49,58.78
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,86.92,70.6
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,81.8,66.24
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,76.59,61.79
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,69.85,56.05
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,62.95,50.08
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,55.41,43.43
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,47.71,36.49
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,38.62,28.17
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,29.35,19.44
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,19.71,8.13
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,147.05,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,338.74,239.78
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,423.21,351.98
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,503.78,426.06
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,550.43,467.28
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,594.63,504.23
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,619.96,524.29
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,641.98,540.59
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,652.31,546.9
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,653.7,545.89
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,649.47,539.06
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,641.68,529.19
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,626.96,514.22
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,608.72,496.29
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,583.7,473.27
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,555.48,447.35
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,522.89,416.96
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,487.37,383.72
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,447.04,346.44
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,404.42,306.63
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,358.31,263.0
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,310.45,217.83
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,259.93,171.68
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,208.53,126.84
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,156.12,85.99
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,103.56,54.99
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,57.3,45.55
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,55.77,44.39
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,53.74,42.67
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,51.64,40.86
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,49.01,38.62
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,42.39,32.75
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,39.46,30.1
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,36.58,27.38
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,31.82,22.88
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,27.11,18.15
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,18.94,8.33
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,10.24,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,84.5,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,219.67,152.0
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,305.42,252.45
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,387.73,326.91
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,453.42,384.44
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,516.93,438.07
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,549.11,464.47
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,578.37,487.54
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,597.63,501.35
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,617.96,515.2
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,618.15,513.13
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,614.68,508.11
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,605.6,498.75
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,592.63,485.91
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,570.51,465.94
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,543.05,441.25
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,514.52,415.09
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,482.58,385.31
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,444.74,349.97
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,404.39,311.68
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,331.19,251.86
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,272.29,206.33
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,252.13,177.96
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,213.81,133.49
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,160.74,90.77
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,107.06,57.53
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,58.16,46.64
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,56.65,45.47
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,54.3,43.43
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,51.87,41.31
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,49.24,39.05
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,46.52,36.66
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,39.22,30.03
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,35.88,26.88
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,31.06,22.33
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,26.28,17.55
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,19.0,8.79
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,11.1,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,135.91,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,314.49,222.62
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,401.33,339.66
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,483.71,417.58
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,533.48,463.61
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,580.73,505.27
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,609.08,530.21
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,634.13,551.26
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,645.78,559.5
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,653.76,564.18
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,651.52,560.58
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,645.55,553.62
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,628.29,536.3
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,611.89,519.28
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,500.26,423.16
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,378.96,319.5
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,270.51,226.78
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,172.53,143.24
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,319.93,262.25
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,412.76,326.51
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,366.76,281.23
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,318.83,234.28
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,268.24,185.72
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,216.64,138.33
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,163.82,94.93
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,110.77,61.2
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,59.6,49.06
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,58.1,47.89
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,56.45,46.46
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,54.74,44.96
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,47.29,38.22
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,44.95,36.13
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,42.07,33.4
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,39.25,30.61
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,34.1,25.66
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,28.98,20.47
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,22.8,12.46
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
